ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 00:00,2,0.000,ALERT,212.38,298.47,60.006,1555905604,"201051344000579","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1287897.5,1287897.5,17285,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905606,404122.00
04/22/2019 00:00,2,0.000,ALERT,211.70,296.06,59.996,1555905604,"201051344001025","174011545737251",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,1270163.7,1270163.7,25212,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905608,404123.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.66,60.012,1555905604,"201051344001093","174011545737251",0.00,8.50,0,295.46,301.17,0.0,0.0,0.000,1254043.4,1254043.4,25253,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905609,404124.00
04/22/2019 00:00,2,0.000,ALERT,212.16,297.87,60.006,1555905604,"201051344000458","174011545737251",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17033,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905612,404125.00
04/22/2019 00:00,2,0.000,ALERT,211.70,296.96,60.001,1555905604,"201051344000890","174011545737251",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,1268719.2,1268719.2,25165,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905614,404126.00
04/22/2019 00:00,2,0.000,ALERT,212.16,297.57,60.006,1555905604,"201051344000988","174011545737251",0.00,7.70,0,293.36,300.27,0.0,0.0,0.000,980579.6,980579.6,17354,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905615,404127.00
04/22/2019 00:00,2,0.000,ALERT,212.16,297.57,59.996,1555905604,"201051344000582","174011545737251",0.00,7.30,0,296.36,302.07,0.0,0.0,0.000,1247644.9,1247644.9,25141,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905617,404128.00
04/22/2019 00:00,2,0.000,ALERT,212.16,298.17,60.006,1555905604,"201051344000868","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49083,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905619,404129.00
04/22/2019 00:00,2,0.000,ALERT,212.61,298.17,60.012,1555905604,"201051344000576","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21119,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905621,404130.00
04/22/2019 00:00,2,0.000,ALERT,212.38,297.87,59.975,1555905604,"201051344001158","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1251060.0,1251060.0,17344,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905623,404131.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.06,60.012,1555905604,"201051344000917","174011545737251",0.00,9.00,0,294.26,300.57,0.0,0.0,0.000,1264150.5,1264150.5,25057,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905625,404132.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.06,60.017,1555905604,"201051344000417","174011545737251",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,1015134.0,1015134.0,25204,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905626,404133.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.36,60.070,1555905604,"201051344000685","174011545737251",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,1270476.3,1270476.3,25226,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905628,404134.00
04/22/2019 00:00,2,0.000,ALERT,211.70,295.76,60.022,1555905604,"201051344000651","174011545737251",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,1263265.6,1263265.6,25193,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905630,404135.00
04/22/2019 00:00,2,0.000,ALERT,211.93,298.77,60.006,1555905604,"201051344000594","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1275793.1,1275793.1,49076,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905632,404136.00
04/22/2019 00:00,2,0.000,ALERT,212.38,297.87,60.012,1555905604,"201051344000469","174011545737251",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17316,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905634,404137.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.96,60.006,1555905604,"201051344000585","174011545737251",0.00,8.00,0,295.16,301.47,0.0,0.0,0.000,1276467.0,1276467.0,25252,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905635,404138.00
04/22/2019 00:00,2,0.000,ALERT,212.83,297.57,60.006,1555905604,"201051344000853","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1279217.5,1279217.5,16917,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905637,404139.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.66,60.012,1555905604,"201051344001145","174011545737251",0.00,7.70,0,296.06,301.77,0.0,0.0,0.000,1278767.4,1278767.4,25171,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905639,404140.00
04/22/2019 00:00,2,0.000,ALERT,211.70,296.66,59.975,1555905604,"201051344000438","174011545737251",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,1271643.5,1271643.5,25200,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905641,404141.00
04/22/2019 00:00,2,0.000,ALERT,211.48,296.66,60.012,1555905604,"201051344001135","174011545737251",0.00,7.70,0,295.76,301.77,0.0,0.0,0.000,1258503.0,1258503.0,25153,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905643,404142.00
04/22/2019 00:00,2,0.000,ALERT,212.16,297.87,60.001,1555905604,"201051344000983","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1277270.6,1277270.6,16917,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905645,404143.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.36,59.996,1555905604,"201051344001203","174011545737251",0.00,7.70,0,295.46,302.98,0.0,0.0,0.000,1266218.1,1266218.1,25210,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905646,404144.00
04/22/2019 00:00,2,0.000,ALERT,211.70,296.96,59.975,1555905604,"201051344001230","174011545737251",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,1262552.2,1262552.2,25034,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905648,404145.00
04/22/2019 00:00,2,0.000,ALERT,211.25,296.06,60.006,1555905604,"201051344000646","174011545737251",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,1256073.7,1256073.7,25179,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905650,404146.00
04/22/2019 00:00,2,0.000,ALERT,212.61,297.57,59.996,1555905604,"201051344000867","174011545737251",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,1254459.7,1254459.7,49106,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905652,404147.00
04/22/2019 00:00,2,0.000,ALERT,212.83,297.26,59.996,1555905604,"201051344000633","174011545737251",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49202,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905654,404148.00
04/22/2019 00:00,2,0.000,ALERT,211.25,296.36,59.964,1555905604,"201051344000955","174011545737251",0.00,7.70,0,295.46,301.17,0.0,0.0,0.000,1276086.9,1276086.9,25197,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905656,404149.00
04/22/2019 00:00,2,0.000,ALERT,211.93,296.36,60.006,1555905604,"201051344000648","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1267114.1,1267114.1,48659,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555905657,404150.00
04/22/2019 00:00,2,0.000,ALERT,212.61,297.57,59.996,1555905604,"201051344000645","174011545737251",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48623,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905659,404151.00
04/22/2019 00:00,2,0.000,ALERT,212.16,297.87,59.959,1555905604,"201051344000569","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16831,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555905661,404152.00
04/22/2019 00:00,2,0.000,ALERT,212.38,296.96,60.001,1555905604,"179051228000119","174011545737251",0.00,9.70,0,294.86,299.97,0.0,0.0,0.000,75281.8,75281.8,16930,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555905663,404153.00
04/22/2019 00:15,2,0.000,ALERT,213.06,299.07,59.975,1555906504,"201051344000579","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1287897.5,1287897.5,17287,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906507,404154.00
04/22/2019 00:15,2,0.000,ALERT,212.83,297.26,59.985,1555906504,"201051344001025","174011545737251",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,1270163.7,1270163.7,25214,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555906508,404155.00
04/22/2019 00:15,2,0.000,ALERT,213.06,297.87,59.996,1555906504,"201051344001093","174011545737251",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,1254043.4,1254043.4,25255,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906510,404156.00
04/22/2019 00:15,2,0.000,ALERT,212.83,298.17,59.990,1555906504,"201051344000458","174011545737251",0.00,9.00,0,295.76,300.57,0.0,0.0,0.000,1271047.8,1271047.8,17035,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906512,404157.00
04/22/2019 00:15,2,0.000,ALERT,212.83,298.17,59.953,1555906504,"201051344000890","174011545737251",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,1268719.2,1268719.2,25167,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906514,404158.00
04/22/2019 00:15,2,0.000,ALERT,212.83,298.17,60.001,1555906504,"201051344000988","174011545737251",0.00,7.70,0,293.06,299.67,0.0,0.0,0.000,980579.6,980579.6,17356,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906516,404159.00
04/22/2019 00:15,2,0.000,ALERT,213.51,298.77,60.001,1555906504,"201051344000582","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1247644.9,1247644.9,25143,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906518,404160.00
04/22/2019 00:15,2,0.000,ALERT,213.06,299.07,60.006,1555906504,"201051344000868","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1256204.7,1256204.7,49085,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906520,404161.00
04/22/2019 00:15,2,0.000,ALERT,213.51,298.77,60.017,1555906504,"201051344000576","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21121,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906522,404162.00
04/22/2019 00:15,2,0.000,ALERT,212.83,298.17,60.022,1555906504,"201051344001158","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17346,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906523,404163.00
04/22/2019 00:15,2,0.000,ALERT,213.29,297.57,60.038,1555906504,"201051344000917","174011545737251",0.00,9.00,0,293.36,298.47,0.0,0.0,0.000,1264150.5,1264150.5,25059,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555906525,404164.00
04/22/2019 00:15,2,0.000,ALERT,213.29,297.26,59.959,1555906504,"201051344000417","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1015134.0,1015134.0,25206,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906527,404165.00
04/22/2019 00:15,2,0.000,ALERT,213.29,297.87,59.985,1555906504,"201051344000685","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1270476.3,1270476.3,25228,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906529,404166.00
04/22/2019 00:15,2,0.000,ALERT,213.06,297.26,59.996,1555906504,"201051344000651","174011545737251",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,1263265.6,1263265.6,25195,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906531,404167.00
04/22/2019 00:15,2,0.000,ALERT,212.83,299.07,59.996,1555906504,"201051344000594","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49078,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906533,404168.00
04/22/2019 00:15,2,0.000,ALERT,213.06,298.47,59.980,1555906504,"201051344000469","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1255777.0,1255777.0,17318,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906535,404169.00
04/22/2019 00:15,2,0.000,ALERT,213.29,298.47,59.990,1555906504,"201051344000585","174011545737251",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,1276467.0,1276467.0,25254,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555906536,404170.00
04/22/2019 00:15,2,0.000,ALERT,213.51,298.47,59.985,1555906504,"201051344000853","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1279217.5,1279217.5,16919,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906538,404171.00
04/22/2019 00:15,2,0.000,ALERT,213.29,298.47,59.990,1555906504,"201051344001145","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1278767.4,1278767.4,25173,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906540,404172.00
04/22/2019 00:15,2,0.000,ALERT,213.29,298.17,59.996,1555906504,"201051344000438","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1271643.5,1271643.5,25202,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906542,404173.00
04/22/2019 00:15,2,0.000,ALERT,212.83,298.17,60.001,1555906504,"201051344001135","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1258503.0,1258503.0,25155,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906544,404174.00
04/22/2019 00:15,2,0.000,ALERT,212.83,298.47,59.969,1555906504,"201051344000983","174011545737251",0.00,7.70,0,296.06,300.27,0.0,0.0,0.000,1277270.6,1277270.6,16919,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555906545,404175.00
04/22/2019 00:15,2,0.000,ALERT,213.06,297.57,60.038,1555906504,"201051344001203","174011545737251",0.00,7.70,0,294.26,300.87,0.0,0.0,0.000,1266218.1,1266218.1,25212,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906547,404176.00
04/22/2019 00:15,2,0.000,ALERT,213.06,298.47,59.996,1555906504,"201051344001230","174011545737251",0.00,7.70,0,294.56,299.37,0.0,0.0,0.000,1262552.2,1262552.2,25036,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555906549,404177.00
04/22/2019 00:15,2,0.000,ALERT,212.83,297.87,59.964,1555906504,"201051344000646","174011545737251",0.00,7.30,0,293.96,298.77,0.0,0.0,0.000,1256073.7,1256073.7,25181,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906551,404178.00
04/22/2019 00:15,2,0.000,ALERT,213.29,298.17,59.990,1555906504,"201051344000867","174011545737251",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49108,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906553,404179.00
04/22/2019 00:15,2,0.000,ALERT,213.51,298.17,59.996,1555906504,"201051344000633","174011545737251",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49204,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555906555,404180.00
04/22/2019 00:15,2,0.000,ALERT,212.61,297.87,60.001,1555906504,"201051344000955","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1276086.9,1276086.9,25199,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906556,404181.00
04/22/2019 00:15,2,0.000,ALERT,213.06,297.57,59.953,1555906504,"201051344000648","174011545737251",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,1267114.1,1267114.1,48661,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906558,404182.00
04/22/2019 00:15,2,0.000,ALERT,213.51,298.47,59.990,1555906504,"201051344000645","174011545737251",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,1271963.2,1271963.2,48625,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906560,404183.00
04/22/2019 00:15,2,0.000,ALERT,213.06,299.37,59.990,1555906504,"201051344000569","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16833,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555906562,404184.00
04/22/2019 00:15,2,0.000,ALERT,213.29,297.87,59.980,1555906504,"179051228000119","174011545737251",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,75281.8,75281.8,16932,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555906564,404185.00
04/22/2019 00:30,2,0.000,ALERT,212.16,298.47,59.990,1555907404,"201051344000579","174011545737251",0.00,7.70,0,296.36,301.17,0.0,0.0,0.000,1287897.5,1287897.5,17289,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907406,404186.00
04/22/2019 00:30,2,0.000,ALERT,211.70,296.36,59.985,1555907404,"201051344001025","174011545737251",0.00,7.30,0,293.06,300.27,0.0,0.0,0.000,1270163.7,1270163.7,25216,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907408,404187.00
04/22/2019 00:30,2,0.000,ALERT,211.93,296.96,59.996,1555907404,"201051344001093","174011545737251",0.00,8.50,0,293.66,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25257,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907410,404188.00
04/22/2019 00:30,2,0.000,ALERT,212.16,297.57,59.990,1555907404,"201051344000458","174011545737251",0.00,9.00,0,295.76,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17037,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907412,404189.00
04/22/2019 00:30,2,0.000,ALERT,211.93,297.57,59.996,1555907404,"201051344000890","174011545737251",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,1268719.2,1268719.2,25169,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907414,404190.00
04/22/2019 00:30,2,0.000,ALERT,211.93,297.57,59.980,1555907404,"201051344000988","174011545737251",0.00,7.70,0,293.06,300.27,0.0,0.0,0.000,980579.6,980579.6,17358,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907416,404191.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.87,59.990,1555907404,"201051344000582","174011545737251",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,1247644.9,1247644.9,25145,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907418,404192.00
04/22/2019 00:30,2,0.000,ALERT,212.16,298.47,59.996,1555907404,"201051344000868","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49087,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907420,404193.00
04/22/2019 00:30,2,0.000,ALERT,212.61,298.47,59.959,1555907404,"201051344000576","174011545737251",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21123,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907421,404194.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.57,60.001,1555907404,"201051344001158","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1251060.0,1251060.0,17348,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907423,404195.00
04/22/2019 00:30,2,0.000,ALERT,212.16,296.66,59.990,1555907404,"201051344000917","174011545737251",0.00,9.00,0,292.46,299.07,0.0,0.0,0.000,1264150.5,1264150.5,25061,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907425,404196.00
04/22/2019 00:30,2,0.000,ALERT,212.16,296.66,59.990,1555907404,"201051344000417","174011545737251",0.00,7.70,0,293.36,299.07,0.0,0.0,0.000,1015134.0,1015134.0,25208,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907427,404197.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.26,59.985,1555907404,"201051344000685","174011545737251",0.00,7.70,0,293.66,299.67,0.0,0.0,0.000,1270476.3,1270476.3,25230,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907429,404198.00
04/22/2019 00:30,2,0.000,ALERT,212.16,296.36,60.006,1555907404,"201051344000651","174011545737251",0.00,7.00,0,293.06,299.07,0.0,0.0,0.000,1263265.6,1263265.6,25197,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907431,404199.00
04/22/2019 00:30,2,0.000,ALERT,212.16,298.47,60.006,1555907404,"201051344000594","174011545737251",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,1275793.1,1275793.1,49080,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907432,404200.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.87,59.990,1555907404,"201051344000469","174011545737251",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17320,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907434,404201.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.57,60.001,1555907404,"201051344000585","174011545737251",0.00,8.00,0,293.06,299.67,0.0,0.0,0.000,1276467.0,1276467.0,25256,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907436,404202.00
04/22/2019 00:30,2,0.000,ALERT,212.83,297.57,60.006,1555907404,"201051344000853","174011545737251",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,1279217.5,1279217.5,16921,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907438,404203.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.26,59.996,1555907404,"201051344001145","174011545737251",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,1278767.4,1278767.4,25175,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907440,404204.00
04/22/2019 00:30,2,0.000,ALERT,212.16,297.26,59.990,1555907404,"201051344000438","174011545737251",0.00,7.30,0,293.66,299.97,0.0,0.0,0.000,1271643.5,1271643.5,25204,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907441,404205.00
04/22/2019 00:30,2,0.000,ALERT,211.93,297.26,60.001,1555907404,"201051344001135","174011545737251",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25157,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907443,404206.00
04/22/2019 00:30,2,0.000,ALERT,212.38,297.87,59.990,1555907404,"201051344000983","174011545737251",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,1277270.6,1277270.6,16921,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907445,404207.00
04/22/2019 00:30,2,0.000,ALERT,212.16,296.96,59.996,1555907404,"201051344001203","174011545737251",0.00,7.70,0,293.36,301.17,0.0,0.0,0.000,1266218.1,1266218.1,25214,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907447,404208.00
04/22/2019 00:30,2,0.000,ALERT,212.16,297.87,60.038,1555907404,"201051344001230","174011545737251",0.00,7.70,0,293.96,299.97,0.0,0.0,0.000,1262552.2,1262552.2,25038,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907449,404209.00
04/22/2019 00:30,2,0.000,ALERT,211.93,297.26,59.990,1555907404,"201051344000646","174011545737251",0.00,7.70,0,293.06,299.37,0.0,0.0,0.000,1256073.7,1256073.7,25183,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907451,404210.00
04/22/2019 00:30,2,0.000,ALERT,212.61,297.57,60.043,1555907404,"201051344000867","174011545737251",0.00,8.50,0,295.46,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49110,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555907453,404211.00
04/22/2019 00:30,2,0.000,ALERT,213.06,297.26,60.012,1555907404,"201051344000633","174011545737251",0.00,7.30,0,293.66,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49206,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907454,404212.00
04/22/2019 00:30,2,0.000,ALERT,211.93,297.26,60.022,1555907404,"201051344000955","174011545737251",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,1276086.9,1276086.9,25201,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907456,404213.00
04/22/2019 00:30,2,0.000,ALERT,212.61,296.96,59.964,1555907404,"201051344000648","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1267114.1,1267114.1,48663,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907458,404214.00
04/22/2019 00:30,2,0.000,ALERT,212.83,297.57,59.985,1555907404,"201051344000645","174011545737251",0.00,8.50,0,295.46,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48627,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907460,404215.00
04/22/2019 00:30,2,0.000,ALERT,212.38,298.17,60.028,1555907404,"201051344000569","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16835,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555907462,404216.00
04/22/2019 00:30,2,0.000,ALERT,212.61,296.96,59.985,1555907404,"179051228000119","174011545737251",0.00,9.70,0,294.26,299.97,0.0,0.0,0.000,75281.8,75281.8,16934,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555907463,404217.00
04/22/2019 00:45,2,0.000,ALERT,212.38,298.77,59.996,1555908303,"201051344000579","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17291,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908306,404218.00
04/22/2019 00:45,2,0.000,ALERT,211.93,296.06,60.022,1555908303,"201051344001025","174011545737251",0.00,7.30,0,294.56,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25218,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908307,404219.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.96,59.996,1555908303,"201051344001093","174011545737251",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25259,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908309,404220.00
04/22/2019 00:45,2,0.000,ALERT,212.38,298.17,59.985,1555908303,"201051344000458","174011545737251",0.00,9.00,0,295.46,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17039,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908311,404221.00
04/22/2019 00:45,2,0.000,ALERT,211.93,297.26,59.990,1555908303,"201051344000890","174011545737251",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25171,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908313,404222.00
04/22/2019 00:45,2,0.000,ALERT,212.38,298.17,59.990,1555908303,"201051344000988","174011545737251",0.00,8.00,0,293.06,299.67,0.0,0.0,0.000,980579.6,980579.6,17360,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908315,404223.00
04/22/2019 00:45,2,0.000,ALERT,212.61,297.87,59.985,1555908303,"201051344000582","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1247644.9,1247644.9,25147,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908317,404224.00
04/22/2019 00:45,2,0.000,ALERT,212.38,298.77,60.006,1555908303,"201051344000868","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1256204.7,1256204.7,49089,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908319,404225.00
04/22/2019 00:45,2,0.000,ALERT,213.06,298.77,60.033,1555908303,"201051344000576","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21125,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908320,404226.00
04/22/2019 00:45,2,0.000,ALERT,212.61,298.17,59.996,1555908303,"201051344001158","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1251060.0,1251060.0,17350,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908322,404227.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.36,59.969,1555908303,"201051344000917","174011545737251",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,1264150.5,1264150.5,25063,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908324,404228.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.36,59.990,1555908303,"201051344000417","174011545737251",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,1015134.0,1015134.0,25210,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908326,404229.00
04/22/2019 00:45,2,0.000,ALERT,212.38,296.66,59.980,1555908303,"201051344000685","174011545737251",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,1270476.3,1270476.3,25232,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908328,404230.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.06,59.996,1555908303,"201051344000651","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25199,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908330,404231.00
04/22/2019 00:45,2,0.000,ALERT,212.16,298.77,60.001,1555908303,"201051344000594","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49082,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908331,404232.00
04/22/2019 00:45,2,0.000,ALERT,212.61,298.47,59.980,1555908303,"201051344000469","174011545737251",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,1255777.0,1255777.0,17322,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908333,404233.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.96,59.964,1555908303,"201051344000585","174011545737251",0.00,8.00,0,294.86,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25258,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908335,404234.00
04/22/2019 00:45,2,0.000,ALERT,212.83,297.87,59.985,1555908303,"201051344000853","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16923,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908337,404235.00
04/22/2019 00:45,2,0.000,ALERT,212.38,297.26,59.969,1555908303,"201051344001145","174011545737251",0.00,7.70,0,295.76,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25177,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908339,404236.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.66,59.969,1555908303,"201051344000438","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25206,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908341,404237.00
04/22/2019 00:45,2,0.000,ALERT,211.70,296.36,59.964,1555908303,"201051344001135","174011545737251",0.00,7.70,0,295.46,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25159,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908342,404238.00
04/22/2019 00:45,2,0.000,ALERT,212.38,298.17,59.980,1555908303,"201051344000983","174011545737251",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16923,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908344,404239.00
04/22/2019 00:45,2,0.000,ALERT,212.16,296.36,59.996,1555908303,"201051344001203","174011545737251",0.00,7.70,0,295.46,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25216,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908346,404240.00
04/22/2019 00:45,2,0.000,ALERT,211.93,296.96,59.975,1555908303,"201051344001230","174011545737251",0.00,7.70,0,295.76,299.97,0.0,0.0,0.000,1262552.2,1262552.2,25040,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908348,404241.00
04/22/2019 00:45,2,0.000,ALERT,211.70,296.36,59.980,1555908303,"201051344000646","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25185,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908350,404242.00
04/22/2019 00:45,2,0.000,ALERT,212.61,297.87,60.022,1555908303,"201051344000867","174011545737251",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49112,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908352,404243.00
04/22/2019 00:45,2,0.000,ALERT,213.06,297.87,59.975,1555908303,"201051344000633","174011545737251",0.00,7.70,0,293.96,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49208,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908354,404244.00
04/22/2019 00:45,2,0.000,ALERT,211.70,296.66,59.980,1555908303,"201051344000955","174011545737251",0.00,7.70,0,295.16,299.67,0.0,0.0,0.000,1276086.9,1276086.9,25203,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555908355,404245.00
04/22/2019 00:45,2,0.000,ALERT,212.61,297.57,59.980,1555908303,"201051344000648","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1267114.1,1267114.1,48665,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908357,404246.00
04/22/2019 00:45,2,0.000,ALERT,212.83,298.17,59.969,1555908303,"201051344000645","174011545737251",0.00,8.00,0,295.16,299.97,0.0,0.0,0.000,1271963.2,1271963.2,48629,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908359,404247.00
04/22/2019 00:45,2,0.000,ALERT,212.38,298.77,59.975,1555908303,"201051344000569","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16837,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555908361,404248.00
04/22/2019 00:45,2,0.000,ALERT,212.83,297.57,60.001,1555908303,"179051228000119","174011545737251",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,75281.8,75281.8,16936,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555908363,404249.00
04/22/2019 01:00,2,0.000,ALERT,212.61,299.07,60.012,1555909204,"201051344000579","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17293,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909207,404250.00
04/22/2019 01:00,2,0.000,ALERT,212.16,296.66,59.980,1555909204,"201051344001025","174011545737251",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,1270163.7,1270163.7,25220,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909209,404251.00
04/22/2019 01:00,2,0.000,ALERT,212.38,297.57,60.022,1555909204,"201051344001093","174011545737251",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,1254043.4,1254043.4,25261,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909211,404252.00
04/22/2019 01:00,2,0.000,ALERT,212.38,298.47,60.028,1555909204,"201051344000458","174011545737251",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17041,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909213,404253.00
04/22/2019 01:00,2,0.000,ALERT,212.38,297.87,60.001,1555909204,"201051344000890","174011545737251",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1268719.2,1268719.2,25173,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909215,404254.00
04/22/2019 01:00,2,0.000,ALERT,212.38,298.47,60.001,1555909204,"201051344000988","174011545737251",0.00,7.70,0,293.66,299.97,0.0,0.0,0.000,980579.6,980579.6,17362,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909216,404255.00
04/22/2019 01:00,2,0.000,ALERT,212.83,298.47,59.990,1555909204,"201051344000582","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1247644.9,1247644.9,25149,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909218,404256.00
04/22/2019 01:00,2,0.000,ALERT,212.61,299.07,59.985,1555909204,"201051344000868","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1256204.7,1256204.7,49091,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909220,404257.00
04/22/2019 01:00,2,0.000,ALERT,213.06,299.07,59.985,1555909204,"201051344000576","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1274314.5,1274314.5,21127,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909222,404258.00
04/22/2019 01:00,2,0.000,ALERT,212.61,298.47,59.980,1555909204,"201051344001158","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1251060.0,1251060.0,17352,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909224,404259.00
04/22/2019 01:00,2,0.000,ALERT,212.61,296.96,59.953,1555909204,"201051344000917","174011545737251",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,1264150.5,1264150.5,25065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909226,404260.00
04/22/2019 01:00,2,0.000,ALERT,212.61,296.96,59.975,1555909204,"201051344000417","174011545737251",0.00,7.70,0,294.26,298.47,0.0,0.0,0.000,1015134.0,1015134.0,25212,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909227,404261.00
04/22/2019 01:00,2,0.000,ALERT,212.83,297.57,59.990,1555909204,"201051344000685","174011545737251",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,1270476.3,1270476.3,25234,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909229,404262.00
04/22/2019 01:00,2,0.000,ALERT,212.61,296.66,59.990,1555909204,"201051344000651","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1263265.6,1263265.6,25201,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909231,404263.00
04/22/2019 01:00,2,0.000,ALERT,212.38,299.07,59.985,1555909204,"201051344000594","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49084,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909233,404264.00
04/22/2019 01:00,2,0.000,ALERT,212.83,298.17,59.985,1555909204,"201051344000469","174011545737251",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,1255777.0,1255777.0,17324,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909235,404265.00
04/22/2019 01:00,2,0.000,ALERT,212.61,297.87,59.959,1555909204,"201051344000585","174011545737251",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,1276467.0,1276467.0,25260,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909237,404266.00
