ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 01:00,2,0.000,ALERT,213.29,298.17,59.980,1555909204,"201051344000853","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909239,404267.00
04/22/2019 01:00,2,0.000,ALERT,212.83,297.87,60.001,1555909204,"201051344001145","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1278767.4,1278767.4,25179,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909241,404268.00
04/22/2019 01:00,2,0.000,ALERT,212.61,297.57,59.990,1555909204,"201051344000438","174011545737251",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,1271643.5,1271643.5,25208,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909242,404269.00
04/22/2019 01:00,2,0.000,ALERT,212.38,297.57,59.985,1555909204,"201051344001135","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1258503.0,1258503.0,25161,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909244,404270.00
04/22/2019 01:00,2,0.000,ALERT,212.83,298.47,59.975,1555909204,"201051344000983","174011545737251",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16925,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909246,404271.00
04/22/2019 01:00,2,0.000,ALERT,212.61,297.26,59.980,1555909204,"201051344001203","174011545737251",0.00,7.70,0,294.56,300.87,0.0,0.0,0.000,1266218.1,1266218.1,25218,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909248,404272.00
04/22/2019 01:00,2,0.000,ALERT,212.61,297.87,59.969,1555909204,"201051344001230","174011545737251",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,1262552.2,1262552.2,25042,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909250,404273.00
04/22/2019 01:00,2,0.000,ALERT,212.16,297.26,59.980,1555909204,"201051344000646","174011545737251",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,1256073.7,1256073.7,25187,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909251,404274.00
04/22/2019 01:00,2,0.000,ALERT,212.83,297.87,59.985,1555909204,"201051344000867","174011545737251",0.00,8.50,0,295.46,300.57,0.0,0.0,0.000,1254459.7,1254459.7,49114,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909253,404275.00
04/22/2019 01:00,2,0.000,ALERT,213.29,297.57,59.980,1555909204,"201051344000633","174011545737251",0.00,7.30,0,294.26,299.67,0.0,0.0,0.000,1251878.3,1251878.3,49210,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909255,404276.00
04/22/2019 01:00,2,0.000,ALERT,212.16,297.26,59.964,1555909204,"201051344000955","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1276086.9,1276086.9,25205,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909257,404277.00
04/22/2019 01:00,2,0.000,ALERT,212.83,297.87,59.975,1555909204,"201051344000648","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48667,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909259,404278.00
04/22/2019 01:00,2,0.000,ALERT,213.29,298.47,59.975,1555909204,"201051344000645","174011545737251",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48631,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555909260,404279.00
04/22/2019 01:00,2,0.000,ALERT,212.83,299.07,59.975,1555909204,"201051344000569","174011545737251",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16839,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555909262,404280.00
04/22/2019 01:00,2,0.000,ALERT,213.06,298.17,59.943,1555909204,"179051228000119","174011545737251",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,75281.8,75281.8,16938,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555909264,404281.00
04/22/2019 01:15,2,0.000,ALERT,213.51,299.67,59.985,1555910104,"201051344000579","174011545737251",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17295,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910106,404282.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.17,59.985,1555910104,"201051344001025","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25222,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910108,404283.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.47,59.990,1555910104,"201051344001093","174011545737251",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25263,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910110,404284.00
04/22/2019 01:15,2,0.000,ALERT,213.29,298.77,59.990,1555910104,"201051344000458","174011545737251",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17043,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910112,404285.00
04/22/2019 01:15,2,0.000,ALERT,213.74,299.07,59.985,1555910104,"201051344000890","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25175,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555910114,404286.00
04/22/2019 01:15,2,0.000,ALERT,213.29,298.77,59.990,1555910104,"201051344000988","174011545737251",0.00,7.70,0,293.96,299.67,0.0,0.0,0.000,980579.6,980579.6,17364,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910116,404287.00
04/22/2019 01:15,2,0.000,ALERT,214.19,299.37,59.996,1555910104,"201051344000582","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1247644.9,1247644.9,25151,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910118,404288.00
04/22/2019 01:15,2,0.000,ALERT,213.29,299.37,59.996,1555910104,"201051344000868","174011545737251",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49093,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910120,404289.00
04/22/2019 01:15,2,0.000,ALERT,213.96,299.37,59.985,1555910104,"201051344000576","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21129,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910122,404290.00
04/22/2019 01:15,2,0.000,ALERT,213.51,298.47,59.996,1555910104,"201051344001158","174011545737251",0.00,7.00,0,296.36,299.67,0.0,0.0,0.000,1251060.0,1251060.0,17354,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910124,404291.00
04/22/2019 01:15,2,0.000,ALERT,213.74,297.87,59.985,1555910104,"201051344000917","174011545737251",0.00,8.50,0,294.56,299.07,0.0,0.0,0.000,1264150.5,1264150.5,25067,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910125,404292.00
04/22/2019 01:15,2,0.000,ALERT,213.96,297.87,59.959,1555910104,"201051344000417","174011545737251",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,1015134.0,1015134.0,25214,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910127,404293.00
04/22/2019 01:15,2,0.000,ALERT,213.96,298.47,59.990,1555910104,"201051344000685","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1270476.3,1270476.3,25236,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910129,404294.00
04/22/2019 01:15,2,0.000,ALERT,213.74,297.57,60.006,1555910104,"201051344000651","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1263265.6,1263265.6,25203,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555910131,404295.00
04/22/2019 01:15,2,0.000,ALERT,213.06,299.37,59.996,1555910104,"201051344000594","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49086,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555910133,404296.00
04/22/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1555910104,"201051344000469","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1255777.0,1255777.0,17326,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910135,404297.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.47,59.996,1555910104,"201051344000585","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25262,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555910136,404298.00
04/22/2019 01:15,2,0.000,ALERT,213.96,298.47,59.948,1555910104,"201051344000853","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1279217.5,1279217.5,16927,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910138,404299.00
04/22/2019 01:15,2,0.000,ALERT,214.19,298.77,59.990,1555910104,"201051344001145","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1278767.4,1278767.4,25181,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910140,404300.00
04/22/2019 01:15,2,0.000,ALERT,213.96,298.47,60.022,1555910104,"201051344000438","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25210,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910142,404301.00
04/22/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1555910104,"201051344001135","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1258503.0,1258503.0,25163,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910144,404302.00
04/22/2019 01:15,2,0.000,ALERT,213.29,298.77,59.996,1555910104,"201051344000983","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1277270.6,1277270.6,16927,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910145,404303.00
04/22/2019 01:15,2,0.000,ALERT,213.96,298.17,60.006,1555910104,"201051344001203","174011545737251",0.00,7.30,0,295.16,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25220,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910147,404304.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.77,60.012,1555910104,"201051344001230","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1262552.2,1262552.2,25044,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555910149,404305.00
04/22/2019 01:15,2,0.000,ALERT,213.51,298.47,60.012,1555910104,"201051344000646","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1256073.7,1256073.7,25189,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555910151,404306.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.17,60.017,1555910104,"201051344000867","174011545737251",0.00,8.00,0,295.76,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49116,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910153,404307.00
04/22/2019 01:15,2,0.000,ALERT,213.96,298.17,60.006,1555910104,"201051344000633","174011545737251",0.00,7.30,0,294.26,299.67,0.0,0.0,0.000,1251878.3,1251878.3,49212,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910155,404308.00
04/22/2019 01:15,2,0.000,ALERT,213.29,298.47,60.006,1555910104,"201051344000955","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1276086.9,1276086.9,25207,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910156,404309.00
04/22/2019 01:15,2,0.000,ALERT,213.51,297.87,60.017,1555910104,"201051344000648","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48669,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910158,404310.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.47,60.012,1555910104,"201051344000645","174011545737251",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48633,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910160,404311.00
04/22/2019 01:15,2,0.000,ALERT,213.51,299.37,60.017,1555910104,"201051344000569","174011545737251",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,1288066.5,1288066.5,16841,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555910162,404312.00
04/22/2019 01:15,2,0.000,ALERT,213.74,298.17,60.049,1555910104,"179051228000119","174011545737251",0.00,9.30,0,294.86,299.67,0.0,0.0,0.000,75281.8,75281.8,16940,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555910164,404313.00
04/22/2019 01:30,2,0.000,ALERT,212.83,299.07,59.996,1555911004,"201051344000579","174011545737251",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17297,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911006,404314.00
04/22/2019 01:30,2,0.000,ALERT,212.61,296.96,59.996,1555911004,"201051344001025","174011545737251",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,1270163.7,1270163.7,25224,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911008,404315.00
04/22/2019 01:30,2,0.000,ALERT,212.83,297.57,59.990,1555911004,"201051344001093","174011545737251",0.00,8.00,0,295.46,299.97,0.0,0.0,0.000,1254043.4,1254043.4,25265,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911010,404316.00
04/22/2019 01:30,2,0.000,ALERT,212.61,298.47,60.001,1555911004,"201051344000458","174011545737251",0.00,8.50,0,296.96,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17045,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911012,404317.00
04/22/2019 01:30,2,0.000,ALERT,212.61,297.87,60.006,1555911004,"201051344000890","174011545737251",0.00,7.70,0,296.06,301.17,0.0,0.0,0.000,1268719.2,1268719.2,25177,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911014,404318.00
04/22/2019 01:30,2,0.000,ALERT,212.61,298.17,59.985,1555911004,"201051344000988","174011545737251",0.00,7.70,0,294.26,299.97,0.0,0.0,0.000,980579.6,980579.6,17366,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911015,404319.00
04/22/2019 01:30,2,0.000,ALERT,213.29,298.47,59.969,1555911004,"201051344000582","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1247644.9,1247644.9,25153,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911017,404320.00
04/22/2019 01:30,2,0.000,ALERT,212.61,299.07,60.001,1555911004,"201051344000868","174011545737251",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,1256204.7,1256204.7,49095,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911019,404321.00
04/22/2019 01:30,2,0.000,ALERT,213.29,298.77,60.001,1555911004,"201051344000576","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1274314.5,1274314.5,21131,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911021,404322.00
04/22/2019 01:30,2,0.000,ALERT,212.83,298.17,59.964,1555911004,"201051344001158","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1251060.0,1251060.0,17356,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911023,404323.00
04/22/2019 01:30,2,0.000,ALERT,212.83,297.26,60.006,1555911004,"201051344000917","174011545737251",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,1264150.5,1264150.5,25069,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911025,404324.00
04/22/2019 01:30,2,0.000,ALERT,212.83,297.26,59.980,1555911004,"201051344000417","174011545737251",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,1015134.0,1015134.0,25216,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911026,404325.00
04/22/2019 01:30,2,0.000,ALERT,213.06,298.17,60.006,1555911004,"201051344000685","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1270476.3,1270476.3,25238,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911028,404326.00
04/22/2019 01:30,2,0.000,ALERT,212.83,296.96,60.017,1555911004,"201051344000651","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1263265.6,1263265.6,25205,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911030,404327.00
04/22/2019 01:30,2,0.000,ALERT,212.38,299.07,60.001,1555911004,"201051344000594","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49088,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911032,404328.00
04/22/2019 01:30,2,0.000,ALERT,212.83,298.47,60.006,1555911004,"201051344000469","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1255777.0,1255777.0,17328,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911034,404329.00
04/22/2019 01:30,2,0.000,ALERT,213.06,298.17,60.012,1555911004,"201051344000585","174011545737251",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,1276467.0,1276467.0,25264,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911035,404330.00
04/22/2019 01:30,2,0.000,ALERT,213.29,298.47,59.948,1555911004,"201051344000853","174011545737251",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16929,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911037,404331.00
04/22/2019 01:30,2,0.000,ALERT,213.06,298.17,60.028,1555911004,"201051344001145","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1278767.4,1278767.4,25183,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911039,404332.00
04/22/2019 01:30,2,0.000,ALERT,213.06,297.87,60.038,1555911004,"201051344000438","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25212,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911041,404333.00
04/22/2019 01:30,2,0.000,ALERT,212.61,297.87,59.990,1555911004,"201051344001135","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1258503.0,1258503.0,25165,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911043,404334.00
04/22/2019 01:30,2,0.000,ALERT,212.83,298.77,59.943,1555911004,"201051344000983","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16929,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911045,404335.00
04/22/2019 01:30,2,0.000,ALERT,212.83,297.57,59.969,1555911004,"201051344001203","174011545737251",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,1266218.1,1266218.1,25222,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911046,404336.00
04/22/2019 01:30,2,0.000,ALERT,212.83,298.17,59.996,1555911004,"201051344001230","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1262552.2,1262552.2,25046,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911048,404337.00
04/22/2019 01:30,2,0.000,ALERT,212.38,297.57,60.001,1555911004,"201051344000646","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25191,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911050,404338.00
04/22/2019 01:30,2,0.000,ALERT,213.06,298.47,60.001,1555911004,"201051344000867","174011545737251",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,1254459.7,1254459.7,49118,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911052,404339.00
04/22/2019 01:30,2,0.000,ALERT,213.51,298.47,60.006,1555911004,"201051344000633","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1251878.3,1251878.3,49214,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911054,404340.00
04/22/2019 01:30,2,0.000,ALERT,212.38,297.87,59.996,1555911004,"201051344000955","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1276086.9,1276086.9,25209,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911056,404341.00
04/22/2019 01:30,2,0.000,ALERT,213.06,297.87,59.990,1555911004,"201051344000648","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48671,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911058,404342.00
04/22/2019 01:30,2,0.000,ALERT,213.29,298.47,59.969,1555911004,"201051344000645","174011545737251",0.00,8.00,0,296.66,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48635,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911059,404343.00
04/22/2019 01:30,2,0.000,ALERT,212.83,299.07,59.990,1555911004,"201051344000569","174011545737251",0.00,7.30,0,297.57,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16843,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911061,404344.00
04/22/2019 01:30,2,0.000,ALERT,213.06,297.87,59.985,1555911004,"179051228000119","174011545737251",0.00,9.30,0,295.16,299.97,0.0,0.0,0.000,75281.8,75281.8,16942,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555911063,404345.00
04/22/2019 01:45,2,0.000,ALERT,213.51,299.37,60.001,1555911904,"201051344000579","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1287897.5,1287897.5,17299,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911906,404346.00
04/22/2019 01:45,2,0.000,ALERT,213.74,297.87,60.012,1555911904,"201051344001025","174011545737251",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25226,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911908,404347.00
04/22/2019 01:45,2,0.000,ALERT,213.96,298.47,60.022,1555911904,"201051344001093","174011545737251",0.00,8.00,0,295.76,299.97,0.0,0.0,0.000,1254043.4,1254043.4,25267,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911910,404348.00
04/22/2019 01:45,2,0.000,ALERT,213.51,299.07,60.054,1555911904,"201051344000458","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17047,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911912,404349.00
04/22/2019 01:45,2,0.000,ALERT,213.74,299.07,60.012,1555911904,"201051344000890","174011545737251",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25179,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911914,404350.00
04/22/2019 01:45,2,0.000,ALERT,213.51,298.77,60.012,1555911904,"201051344000988","174011545737251",0.00,7.30,0,293.96,299.67,0.0,0.0,0.000,980579.6,980579.6,17368,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911916,404351.00
04/22/2019 01:45,2,0.000,ALERT,214.41,299.37,60.012,1555911904,"201051344000582","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1247644.9,1247644.9,25155,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911918,404352.00
04/22/2019 01:45,2,0.000,ALERT,213.74,299.37,60.006,1555911904,"201051344000868","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49097,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911920,404353.00
04/22/2019 01:45,2,0.000,ALERT,214.19,299.37,60.028,1555911904,"201051344000576","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1274314.5,1274314.5,21133,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911921,404354.00
04/22/2019 01:45,2,0.000,ALERT,213.74,298.77,59.969,1555911904,"201051344001158","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1251060.0,1251060.0,17358,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911923,404355.00
04/22/2019 01:45,2,0.000,ALERT,213.96,298.17,59.996,1555911904,"201051344000917","174011545737251",0.00,8.50,0,294.86,299.37,0.0,0.0,0.000,1264150.5,1264150.5,25071,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911925,404356.00
04/22/2019 01:45,2,0.000,ALERT,214.19,298.17,59.964,1555911904,"201051344000417","174011545737251",0.00,7.30,0,295.46,299.37,0.0,0.0,0.000,1015134.0,1015134.0,25218,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911927,404357.00
04/22/2019 01:45,2,0.000,ALERT,214.19,298.77,60.001,1555911904,"201051344000685","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1270476.3,1270476.3,25240,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911929,404358.00
04/22/2019 01:45,2,0.000,ALERT,213.96,297.57,59.996,1555911904,"201051344000651","174011545737251",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25207,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911930,404359.00
04/22/2019 01:45,2,0.000,ALERT,213.51,299.37,59.969,1555911904,"201051344000594","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49090,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911932,404360.00
04/22/2019 01:45,2,0.000,ALERT,213.74,298.77,60.033,1555911904,"201051344000469","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1255777.0,1255777.0,17330,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911934,404361.00
04/22/2019 01:45,2,0.000,ALERT,213.96,298.47,59.996,1555911904,"201051344000585","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1276467.0,1276467.0,25266,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911936,404362.00
04/22/2019 01:45,2,0.000,ALERT,214.19,298.77,59.985,1555911904,"201051344000853","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16931,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911938,404363.00
04/22/2019 01:45,2,0.000,ALERT,214.19,298.77,59.980,1555911904,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25185,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911940,404364.00
04/22/2019 01:45,2,0.000,ALERT,213.96,298.47,59.953,1555911904,"201051344000438","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25214,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911942,404365.00
04/22/2019 01:45,2,0.000,ALERT,213.51,298.47,59.990,1555911904,"201051344001135","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1258503.0,1258503.0,25167,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911943,404366.00
04/22/2019 01:45,2,0.000,ALERT,213.74,299.07,60.001,1555911904,"201051344000983","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16931,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911945,404367.00
04/22/2019 01:45,2,0.000,ALERT,213.96,298.17,60.028,1555911904,"201051344001203","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1266218.1,1266218.1,25224,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911947,404368.00
04/22/2019 01:45,2,0.000,ALERT,213.74,298.77,60.043,1555911904,"201051344001230","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1262552.2,1262552.2,25048,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911949,404369.00
04/22/2019 01:45,2,0.000,ALERT,213.51,298.47,60.001,1555911904,"201051344000646","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25193,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555911951,404370.00
04/22/2019 01:45,2,0.000,ALERT,213.74,298.47,59.996,1555911904,"201051344000867","174011545737251",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49120,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911952,404371.00
04/22/2019 01:45,2,0.000,ALERT,214.19,298.47,60.006,1555911904,"201051344000633","174011545737251",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49216,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911954,404372.00
04/22/2019 01:45,2,0.000,ALERT,213.51,298.47,59.996,1555911904,"201051344000955","174011545737251",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,1276086.9,1276086.9,25211,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911956,404373.00
04/22/2019 01:45,2,0.000,ALERT,213.74,298.47,60.001,1555911904,"201051344000648","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48673,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911958,404374.00
04/22/2019 01:45,2,0.000,ALERT,214.19,299.07,59.996,1555911904,"201051344000645","174011545737251",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48637,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911960,404375.00
04/22/2019 01:45,2,0.000,ALERT,213.51,299.67,59.975,1555911904,"201051344000569","174011545737251",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16845,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555911961,404376.00
04/22/2019 01:45,2,0.000,ALERT,213.96,298.47,60.038,1555911904,"179051228000119","174011545737251",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,75281.8,75281.8,16944,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555911963,404377.00
04/22/2019 02:00,2,0.000,ALERT,212.83,299.37,59.990,1555912804,"201051344000579","174011545737251",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,1287897.5,1287897.5,17301,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912806,404378.00
04/22/2019 02:00,2,0.000,ALERT,212.16,296.96,60.028,1555912804,"201051344001025","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25228,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912808,404379.00
04/22/2019 02:00,2,0.000,ALERT,212.38,297.87,60.033,1555912804,"201051344001093","174011545737251",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,1254043.4,1254043.4,25269,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912810,404380.00
04/22/2019 02:00,2,0.000,ALERT,212.83,298.77,60.033,1555912804,"201051344000458","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1271047.8,1271047.8,17049,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912812,404381.00
04/22/2019 02:00,2,0.000,ALERT,212.16,298.17,60.033,1555912804,"201051344000890","174011545737251",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,1268719.2,1268719.2,25181,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912814,404382.00
04/22/2019 02:00,2,0.000,ALERT,212.83,298.77,60.033,1555912804,"201051344000988","174011545737251",0.00,7.30,0,293.96,300.27,0.0,0.0,0.000,980579.6,980579.6,17370,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912816,404383.00
04/22/2019 02:00,2,0.000,ALERT,212.83,298.47,60.033,1555912804,"201051344000582","174011545737251",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,1247644.9,1247644.9,25157,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912817,404384.00
04/22/2019 02:00,2,0.000,ALERT,212.83,299.37,60.070,1555912804,"201051344000868","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1256204.7,1256204.7,49099,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912819,404385.00
04/22/2019 02:00,2,0.000,ALERT,213.29,299.37,60.033,1555912804,"201051344000576","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21135,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912821,404386.00
04/22/2019 02:00,2,0.000,ALERT,212.83,298.47,60.022,1555912804,"201051344001158","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1251060.0,1251060.0,17360,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555912823,404387.00
04/22/2019 02:00,2,0.000,ALERT,212.38,297.26,60.028,1555912804,"201051344000917","174011545737251",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,1264150.5,1264150.5,25073,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912825,404388.00
04/22/2019 02:00,2,0.000,ALERT,212.61,297.26,60.028,1555912804,"201051344000417","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1015134.0,1015134.0,25220,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912827,404389.00
04/22/2019 02:00,2,0.000,ALERT,212.61,297.57,60.028,1555912804,"201051344000685","174011545737251",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,1270476.3,1270476.3,25242,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912828,404390.00
04/22/2019 02:00,2,0.000,ALERT,212.38,296.96,60.022,1555912804,"201051344000651","174011545737251",0.00,6.30,0,295.76,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25209,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912830,404391.00
04/22/2019 02:00,2,0.000,ALERT,212.83,299.37,60.017,1555912804,"201051344000594","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1275793.1,1275793.1,49092,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912832,404392.00
04/22/2019 02:00,2,0.000,ALERT,213.06,298.77,60.017,1555912804,"201051344000469","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17332,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912834,404393.00
04/22/2019 02:00,2,0.000,ALERT,212.61,297.87,60.006,1555912804,"201051344000585","174011545737251",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25268,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912836,404394.00
04/22/2019 02:00,2,0.000,ALERT,213.51,298.47,60.001,1555912804,"201051344000853","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1279217.5,1279217.5,16933,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912837,404395.00
04/22/2019 02:00,2,0.000,ALERT,212.83,297.87,59.969,1555912804,"201051344001145","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1278767.4,1278767.4,25187,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912839,404396.00
04/22/2019 02:00,2,0.000,ALERT,212.61,297.57,60.006,1555912804,"201051344000438","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1271643.5,1271643.5,25216,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555912841,404397.00
04/22/2019 02:00,2,0.000,ALERT,212.16,297.87,59.975,1555912804,"201051344001135","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1258503.0,1258503.0,25169,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912843,404398.00
04/22/2019 02:00,2,0.000,ALERT,213.06,298.77,60.006,1555912804,"201051344000983","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1277270.6,1277270.6,16933,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912845,404399.00
04/22/2019 02:00,2,0.000,ALERT,212.61,297.26,60.006,1555912804,"201051344001203","174011545737251",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25226,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912847,404400.00
04/22/2019 02:00,2,0.000,ALERT,212.38,297.87,60.001,1555912804,"201051344001230","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1262552.2,1262552.2,25050,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912848,404401.00
04/22/2019 02:00,2,0.000,ALERT,212.16,297.57,60.001,1555912804,"201051344000646","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25195,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912850,404402.00
04/22/2019 02:00,2,0.000,ALERT,213.29,298.47,60.006,1555912804,"201051344000867","174011545737251",0.00,7.70,0,296.66,301.17,0.0,0.0,0.000,1254459.7,1254459.7,49122,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912852,404403.00
04/22/2019 02:00,2,0.000,ALERT,213.74,298.17,60.001,1555912804,"201051344000633","174011545737251",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49218,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912854,404404.00
04/22/2019 02:00,2,0.000,ALERT,212.16,297.57,60.017,1555912804,"201051344000955","174011545737251",0.00,7.30,0,296.66,299.97,0.0,0.0,0.000,1276086.9,1276086.9,25213,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912856,404405.00
04/22/2019 02:00,2,0.000,ALERT,213.06,297.87,60.001,1555912804,"201051344000648","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1267114.1,1267114.1,48675,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912857,404406.00
04/22/2019 02:00,2,0.000,ALERT,213.51,298.47,59.996,1555912804,"201051344000645","174011545737251",0.00,7.70,0,297.26,300.57,0.0,0.0,0.000,1271963.2,1271963.2,48639,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555912859,404407.00
04/22/2019 02:00,2,0.000,ALERT,213.06,299.07,60.012,1555912804,"201051344000569","174011545737251",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,1288066.5,1288066.5,16847,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555912861,404408.00
04/22/2019 02:00,2,0.000,ALERT,213.29,298.17,60.001,1555912804,"179051228000119","174011545737251",0.00,9.00,0,295.16,299.97,0.0,0.0,0.000,75281.8,75281.8,16946,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555912863,404409.00
04/22/2019 02:15,2,0.000,ALERT,213.06,298.77,60.001,1555913704,"201051344000579","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17303,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913706,404410.00
04/22/2019 02:15,2,0.000,ALERT,212.83,297.57,60.006,1555913704,"201051344001025","174011545737251",0.00,6.70,0,295.16,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25230,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913708,404411.00
