ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 02:15,2,0.000,ALERT,213.06,298.17,60.012,1555913704,"201051344001093","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25271,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913710,404412.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.17,59.996,1555913704,"201051344000458","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17051,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913712,404413.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.77,60.012,1555913704,"201051344000890","174011545737251",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25183,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913714,404414.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.17,60.017,1555913704,"201051344000988","174011545737251",0.00,7.30,0,294.26,300.27,0.0,0.0,0.000,980579.6,980579.6,17372,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913716,404415.00
04/22/2019 02:15,2,0.000,ALERT,213.51,299.07,60.012,1555913704,"201051344000582","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1247644.9,1247644.9,25159,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913718,404416.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.77,60.017,1555913704,"201051344000868","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49101,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913720,404417.00
04/22/2019 02:15,2,0.000,ALERT,213.51,298.77,60.017,1555913704,"201051344000576","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21137,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913721,404418.00
04/22/2019 02:15,2,0.000,ALERT,213.06,297.87,60.022,1555913704,"201051344001158","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1251060.0,1251060.0,17362,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913723,404419.00
04/22/2019 02:15,2,0.000,ALERT,213.06,297.57,60.022,1555913704,"201051344000917","174011545737251",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,1264150.5,1264150.5,25075,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913725,404420.00
04/22/2019 02:15,2,0.000,ALERT,213.06,297.57,60.065,1555913704,"201051344000417","174011545737251",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,1015134.0,1015134.0,25222,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913727,404421.00
04/22/2019 02:15,2,0.000,ALERT,213.06,298.17,60.028,1555913704,"201051344000685","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1270476.3,1270476.3,25244,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913729,404422.00
04/22/2019 02:15,2,0.000,ALERT,213.06,297.57,60.017,1555913704,"201051344000651","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25211,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913730,404423.00
04/22/2019 02:15,2,0.000,ALERT,212.61,299.07,60.070,1555913704,"201051344000594","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49094,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913732,404424.00
04/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.022,1555913704,"201051344000469","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1255777.0,1255777.0,17334,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913734,404425.00
04/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.022,1555913704,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25270,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913736,404426.00
04/22/2019 02:15,2,0.000,ALERT,213.29,297.87,60.033,1555913704,"201051344000853","174011545737251",0.00,7.00,0,296.66,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16935,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913738,404427.00
04/22/2019 02:15,2,0.000,ALERT,213.06,298.47,60.017,1555913704,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25189,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913740,404428.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.17,60.028,1555913704,"201051344000438","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25218,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913741,404429.00
04/22/2019 02:15,2,0.000,ALERT,212.38,298.17,60.028,1555913704,"201051344001135","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25171,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913743,404430.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.47,60.043,1555913704,"201051344000983","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16935,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913745,404431.00
04/22/2019 02:15,2,0.000,ALERT,212.83,297.57,60.001,1555913704,"201051344001203","174011545737251",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25228,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913747,404432.00
04/22/2019 02:15,2,0.000,ALERT,212.61,298.47,60.028,1555913704,"201051344001230","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1262552.2,1262552.2,25052,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913749,404433.00
04/22/2019 02:15,2,0.000,ALERT,212.38,297.87,60.017,1555913704,"201051344000646","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25197,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913751,404434.00
04/22/2019 02:15,2,0.000,ALERT,213.06,297.57,60.001,1555913704,"201051344000867","174011545737251",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,1254459.7,1254459.7,49124,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913753,404435.00
04/22/2019 02:15,2,0.000,ALERT,213.51,297.57,60.033,1555913704,"201051344000633","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1251878.3,1251878.3,49220,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913754,404436.00
04/22/2019 02:15,2,0.000,ALERT,212.16,297.87,60.017,1555913704,"201051344000955","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1276086.9,1276086.9,25215,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913756,404437.00
04/22/2019 02:15,2,0.000,ALERT,212.83,296.96,60.054,1555913704,"201051344000648","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48677,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913758,404438.00
04/22/2019 02:15,2,0.000,ALERT,213.06,297.87,60.017,1555913704,"201051344000645","174011545737251",0.00,7.70,0,296.66,299.97,0.0,0.0,0.000,1271963.2,1271963.2,48641,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555913760,404439.00
04/22/2019 02:15,2,0.000,ALERT,212.83,298.47,60.017,1555913704,"201051344000569","174011545737251",0.00,7.00,0,297.26,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16849,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555913762,404440.00
04/22/2019 02:15,2,0.000,ALERT,213.29,297.57,60.017,1555913704,"179051228000119","174011545737251",0.00,9.00,0,295.16,299.67,0.0,0.0,0.000,75281.8,75281.8,16948,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555913763,404441.00
04/22/2019 02:30,2,0.000,ALERT,213.51,299.37,59.996,1555914604,"201051344000579","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1287897.5,1287897.5,17305,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914606,404442.00
04/22/2019 02:30,2,0.000,ALERT,213.74,297.87,60.001,1555914604,"201051344001025","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1270163.7,1270163.7,25232,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914608,404443.00
04/22/2019 02:30,2,0.000,ALERT,213.74,298.77,60.001,1555914604,"201051344001093","174011545737251",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25273,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914610,404444.00
04/22/2019 02:30,2,0.000,ALERT,213.51,298.77,60.028,1555914604,"201051344000458","174011545737251",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17053,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914612,404445.00
04/22/2019 02:30,2,0.000,ALERT,213.74,299.07,59.996,1555914604,"201051344000890","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25185,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914614,404446.00
04/22/2019 02:30,2,0.000,ALERT,213.29,298.77,59.948,1555914604,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.67,0.0,0.0,0.000,980579.6,980579.6,17374,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914616,404447.00
04/22/2019 02:30,2,0.000,ALERT,214.19,299.67,59.996,1555914604,"201051344000582","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1247644.9,1247644.9,25161,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914618,404448.00
04/22/2019 02:30,2,0.000,ALERT,213.51,299.67,60.006,1555914604,"201051344000868","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1256204.7,1256204.7,49103,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914620,404449.00
04/22/2019 02:30,2,0.000,ALERT,213.96,299.37,59.996,1555914604,"201051344000576","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21139,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914621,404450.00
04/22/2019 02:30,2,0.000,ALERT,213.51,298.47,59.990,1555914604,"201051344001158","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1251060.0,1251060.0,17364,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914623,404451.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.17,59.996,1555914604,"201051344000917","174011545737251",0.00,8.00,0,294.56,299.07,0.0,0.0,0.000,1264150.5,1264150.5,25077,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914625,404452.00
04/22/2019 02:30,2,0.000,ALERT,213.96,297.87,59.996,1555914604,"201051344000417","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,1015134.0,1015134.0,25224,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914627,404453.00
04/22/2019 02:30,2,0.000,ALERT,214.19,298.47,59.990,1555914604,"201051344000685","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1270476.3,1270476.3,25246,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914629,404454.00
04/22/2019 02:30,2,0.000,ALERT,213.96,297.87,60.038,1555914604,"201051344000651","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25213,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914630,404455.00
04/22/2019 02:30,2,0.000,ALERT,213.29,299.37,59.985,1555914604,"201051344000594","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49096,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914632,404456.00
04/22/2019 02:30,2,0.000,ALERT,213.74,298.77,59.975,1555914604,"201051344000469","174011545737251",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,1255777.0,1255777.0,17336,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914634,404457.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.77,60.001,1555914604,"201051344000585","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25272,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914636,404458.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.47,59.990,1555914604,"201051344000853","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16937,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914638,404459.00
04/22/2019 02:30,2,0.000,ALERT,214.19,298.77,60.033,1555914604,"201051344001145","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25191,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914640,404460.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.77,60.006,1555914604,"201051344000438","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1271643.5,1271643.5,25220,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914641,404461.00
04/22/2019 02:30,2,0.000,ALERT,213.51,298.47,60.006,1555914604,"201051344001135","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25173,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914643,404462.00
04/22/2019 02:30,2,0.000,ALERT,213.51,298.77,60.006,1555914604,"201051344000983","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16937,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914645,404463.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.17,60.059,1555914604,"201051344001203","174011545737251",0.00,7.00,0,295.76,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25230,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914647,404464.00
04/22/2019 02:30,2,0.000,ALERT,213.74,298.77,60.059,1555914604,"201051344001230","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1262552.2,1262552.2,25054,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914649,404465.00
04/22/2019 02:30,2,0.000,ALERT,213.29,298.17,60.012,1555914604,"201051344000646","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1256073.7,1256073.7,25199,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914651,404466.00
04/22/2019 02:30,2,0.000,ALERT,213.74,298.47,60.001,1555914604,"201051344000867","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49126,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914652,404467.00
04/22/2019 02:30,2,0.000,ALERT,214.19,298.47,60.001,1555914604,"201051344000633","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49222,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914654,404468.00
04/22/2019 02:30,2,0.000,ALERT,213.29,298.47,59.959,1555914604,"201051344000955","174011545737251",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,1276086.9,1276086.9,25217,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914656,404469.00
04/22/2019 02:30,2,0.000,ALERT,213.51,297.87,60.006,1555914604,"201051344000648","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1267114.1,1267114.1,48679,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914658,404470.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.77,60.017,1555914604,"201051344000645","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1271963.2,1271963.2,48643,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555914660,404471.00
04/22/2019 02:30,2,0.000,ALERT,213.51,299.37,60.012,1555914604,"201051344000569","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16851,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555914662,404472.00
04/22/2019 02:30,2,0.000,ALERT,213.96,298.47,60.012,1555914604,"179051228000119","174011545737251",0.00,9.00,0,294.56,299.37,0.0,0.0,0.000,75281.8,75281.8,16950,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555914663,404473.00
04/22/2019 02:45,2,0.000,ALERT,212.83,298.77,59.996,1555915505,"201051344000579","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17307,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915507,404474.00
04/22/2019 02:45,2,0.000,ALERT,212.16,296.66,60.001,1555915505,"201051344001025","174011545737251",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,1270163.7,1270163.7,25234,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915509,404475.00
04/22/2019 02:45,2,0.000,ALERT,212.38,297.26,59.985,1555915505,"201051344001093","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1254043.4,1254043.4,25275,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915510,404476.00
04/22/2019 02:45,2,0.000,ALERT,212.61,298.17,59.996,1555915505,"201051344000458","174011545737251",0.00,8.00,0,296.06,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17055,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915512,404477.00
04/22/2019 02:45,2,0.000,ALERT,212.16,297.57,59.996,1555915505,"201051344000890","174011545737251",0.00,7.30,0,296.06,301.17,0.0,0.0,0.000,1268719.2,1268719.2,25187,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915514,404478.00
04/22/2019 02:45,2,0.000,ALERT,212.61,297.87,60.001,1555915505,"201051344000988","174011545737251",0.00,7.30,0,293.36,300.27,0.0,0.0,0.000,980579.6,980579.6,17376,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915516,404479.00
04/22/2019 02:45,2,0.000,ALERT,212.61,298.17,60.001,1555915505,"201051344000582","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1247644.9,1247644.9,25163,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915518,404480.00
04/22/2019 02:45,2,0.000,ALERT,212.61,299.07,60.006,1555915505,"201051344000868","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49105,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915520,404481.00
04/22/2019 02:45,2,0.000,ALERT,213.06,299.07,59.959,1555915505,"201051344000576","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1274314.5,1274314.5,21141,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915522,404482.00
04/22/2019 02:45,2,0.000,ALERT,212.83,298.17,60.001,1555915505,"201051344001158","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1251060.0,1251060.0,17366,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915523,404483.00
04/22/2019 02:45,2,0.000,ALERT,212.38,296.96,60.001,1555915505,"201051344000917","174011545737251",0.00,8.00,0,294.26,299.67,0.0,0.0,0.000,1264150.5,1264150.5,25079,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915525,404484.00
04/22/2019 02:45,2,0.000,ALERT,212.38,296.96,60.006,1555915505,"201051344000417","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1015134.0,1015134.0,25226,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915527,404485.00
04/22/2019 02:45,2,0.000,ALERT,212.61,297.57,59.996,1555915505,"201051344000685","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1270476.3,1270476.3,25248,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915529,404486.00
04/22/2019 02:45,2,0.000,ALERT,212.38,296.66,59.980,1555915505,"201051344000651","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1263265.6,1263265.6,25215,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915531,404487.00
04/22/2019 02:45,2,0.000,ALERT,212.38,299.07,60.012,1555915505,"201051344000594","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49098,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915533,404488.00
04/22/2019 02:45,2,0.000,ALERT,212.83,298.47,60.022,1555915505,"201051344000469","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1255777.0,1255777.0,17338,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915534,404489.00
04/22/2019 02:45,2,0.000,ALERT,212.61,297.87,60.012,1555915505,"201051344000585","174011545737251",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,1276467.0,1276467.0,25274,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915536,404490.00
04/22/2019 02:45,2,0.000,ALERT,213.29,298.17,60.006,1555915505,"201051344000853","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16939,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915538,404491.00
04/22/2019 02:45,2,0.000,ALERT,212.83,297.87,60.006,1555915505,"201051344001145","174011545737251",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25193,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915540,404492.00
04/22/2019 02:45,2,0.000,ALERT,212.61,297.57,60.012,1555915505,"201051344000438","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1271643.5,1271643.5,25222,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915542,404493.00
04/22/2019 02:45,2,0.000,ALERT,212.16,297.57,60.017,1555915505,"201051344001135","174011545737251",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,1258503.0,1258503.0,25175,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915544,404494.00
04/22/2019 02:45,2,0.000,ALERT,212.83,298.47,60.054,1555915505,"201051344000983","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915546,404495.00
04/22/2019 02:45,2,0.000,ALERT,212.61,297.26,60.017,1555915505,"201051344001203","174011545737251",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,1266218.1,1266218.1,25232,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915547,404496.00
04/22/2019 02:45,2,0.000,ALERT,212.38,297.87,60.012,1555915505,"201051344001230","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1262552.2,1262552.2,25056,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915549,404497.00
04/22/2019 02:45,2,0.000,ALERT,212.16,297.57,60.065,1555915505,"201051344000646","174011545737251",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25201,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915551,404498.00
04/22/2019 02:45,2,0.000,ALERT,213.06,298.17,59.969,1555915505,"201051344000867","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1254459.7,1254459.7,49128,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915553,404499.00
04/22/2019 02:45,2,0.000,ALERT,213.51,298.17,60.017,1555915505,"201051344000633","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1251878.3,1251878.3,49224,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915555,404500.00
04/22/2019 02:45,2,0.000,ALERT,212.16,297.57,59.990,1555915505,"201051344000955","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1276086.9,1276086.9,25219,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915556,404501.00
04/22/2019 02:45,2,0.000,ALERT,212.83,297.57,60.012,1555915505,"201051344000648","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48681,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915558,404502.00
04/22/2019 02:45,2,0.000,ALERT,213.29,298.17,60.017,1555915505,"201051344000645","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48645,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555915560,404503.00
04/22/2019 02:45,2,0.000,ALERT,212.83,298.77,60.043,1555915505,"201051344000569","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16853,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555915562,404504.00
04/22/2019 02:45,2,0.000,ALERT,213.29,297.57,60.012,1555915505,"179051228000119","174011545737251",0.00,9.00,0,294.56,301.47,0.0,0.0,0.000,75281.8,75281.8,16952,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555915564,404505.00
04/22/2019 03:00,2,0.000,ALERT,212.16,298.17,60.043,1555916404,"201051344000579","174011545737251",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,1287897.5,1287897.5,17309,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916406,404506.00
04/22/2019 03:00,2,0.000,ALERT,211.25,295.76,60.033,1555916404,"201051344001025","174011545737251",0.00,6.30,0,294.56,302.07,0.0,0.0,0.000,1270163.7,1270163.7,25236,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916408,404507.00
04/22/2019 03:00,2,0.000,ALERT,211.48,296.66,60.001,1555916404,"201051344001093","174011545737251",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,1254043.4,1254043.4,25277,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916410,404508.00
04/22/2019 03:00,2,0.000,ALERT,211.93,297.57,60.038,1555916404,"201051344000458","174011545737251",0.00,8.00,0,296.06,301.77,0.0,0.0,0.000,1271047.8,1271047.8,17057,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916412,404509.00
04/22/2019 03:00,2,0.000,ALERT,211.48,296.96,60.033,1555916404,"201051344000890","174011545737251",0.00,7.00,0,295.76,302.68,0.0,0.0,0.000,1268719.2,1268719.2,25189,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916414,404510.00
04/22/2019 03:00,2,0.000,ALERT,211.93,297.57,60.043,1555916404,"201051344000988","174011545737251",0.00,7.00,0,293.66,301.47,0.0,0.0,0.000,980579.6,980579.6,17378,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916416,404511.00
04/22/2019 03:00,2,0.000,ALERT,211.93,297.57,60.033,1555916404,"201051344000582","174011545737251",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,1247644.9,1247644.9,25165,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916418,404512.00
04/22/2019 03:00,2,0.000,ALERT,212.16,298.17,60.033,1555916404,"201051344000868","174011545737251",0.00,7.00,0,296.96,302.68,0.0,0.0,0.000,1256204.7,1256204.7,49107,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916420,404513.00
04/22/2019 03:00,2,0.000,ALERT,212.61,298.47,60.028,1555916404,"201051344000576","174011545737251",0.00,6.70,0,296.36,302.37,0.0,0.0,0.000,1274314.5,1274314.5,21143,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916421,404514.00
04/22/2019 03:00,2,0.000,ALERT,212.16,297.57,60.001,1555916404,"201051344001158","174011545737251",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,1251060.0,1251060.0,17368,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916423,404515.00
04/22/2019 03:00,2,0.000,ALERT,211.70,296.36,59.990,1555916404,"201051344000917","174011545737251",0.00,8.00,0,293.96,300.57,0.0,0.0,0.000,1264150.5,1264150.5,25081,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916425,404516.00
04/22/2019 03:00,2,0.000,ALERT,211.70,296.06,60.070,1555916404,"201051344000417","174011545737251",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,1015134.0,1015134.0,25228,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916427,404517.00
04/22/2019 03:00,2,0.000,ALERT,211.70,296.66,59.990,1555916404,"201051344000685","174011545737251",0.00,7.00,0,295.16,301.77,0.0,0.0,0.000,1270476.3,1270476.3,25250,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916429,404518.00
04/22/2019 03:00,2,0.000,ALERT,211.70,295.76,60.033,1555916404,"201051344000651","174011545737251",0.00,6.30,0,294.56,301.17,0.0,0.0,0.000,1263265.6,1263265.6,25217,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916430,404519.00
04/22/2019 03:00,2,0.000,ALERT,211.70,298.17,60.033,1555916404,"201051344000594","174011545737251",0.00,6.70,0,296.06,302.68,0.0,0.0,0.000,1275793.1,1275793.1,49100,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916432,404520.00
04/22/2019 03:00,2,0.000,ALERT,211.93,297.26,60.043,1555916404,"201051344000469","174011545737251",0.00,6.30,0,295.46,301.47,0.0,0.0,0.000,1255777.0,1255777.0,17340,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916434,404521.00
04/22/2019 03:00,2,0.000,ALERT,211.48,296.66,60.070,1555916404,"201051344000585","174011545737251",0.00,7.30,0,294.56,301.17,0.0,0.0,0.000,1276467.0,1276467.0,25276,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916436,404522.00
04/22/2019 03:00,2,0.000,ALERT,212.61,297.26,60.038,1555916404,"201051344000853","174011545737251",0.00,7.00,0,296.36,301.77,0.0,0.0,0.000,1279217.5,1279217.5,16941,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916438,404523.00
04/22/2019 03:00,2,0.000,ALERT,211.70,296.96,60.043,1555916404,"201051344001145","174011545737251",0.00,7.00,0,295.46,302.68,0.0,0.0,0.000,1278767.4,1278767.4,25195,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916440,404524.00
04/22/2019 03:00,2,0.000,ALERT,211.70,296.66,60.038,1555916404,"201051344000438","174011545737251",0.00,6.70,0,295.16,302.07,0.0,0.0,0.000,1271643.5,1271643.5,25224,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916441,404525.00
04/22/2019 03:00,2,0.000,ALERT,211.25,296.96,60.049,1555916404,"201051344001135","174011545737251",0.00,7.00,0,295.16,302.07,0.0,0.0,0.000,1258503.0,1258503.0,25177,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916443,404526.00
04/22/2019 03:00,2,0.000,ALERT,211.93,297.57,60.049,1555916404,"201051344000983","174011545737251",0.00,7.30,0,296.66,302.07,0.0,0.0,0.000,1277270.6,1277270.6,16941,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916445,404527.00
04/22/2019 03:00,2,0.000,ALERT,211.48,296.36,60.049,1555916404,"201051344001203","174011545737251",0.00,6.70,0,294.86,303.28,0.0,0.0,0.000,1266218.1,1266218.1,25234,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916447,404528.00
04/22/2019 03:00,2,0.000,ALERT,211.48,296.96,60.043,1555916404,"201051344001230","174011545737251",0.00,6.70,0,295.46,301.77,0.0,0.0,0.000,1262552.2,1262552.2,25058,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916449,404529.00
04/22/2019 03:00,2,0.000,ALERT,211.03,296.66,60.033,1555916404,"201051344000646","174011545737251",0.00,6.70,0,294.56,301.17,0.0,0.0,0.000,1256073.7,1256073.7,25203,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916450,404530.00
04/22/2019 03:00,2,0.000,ALERT,212.16,297.26,60.022,1555916404,"201051344000867","174011545737251",0.00,7.70,0,295.76,301.77,0.0,0.0,0.000,1254459.7,1254459.7,49130,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916452,404531.00
04/22/2019 03:00,2,0.000,ALERT,212.61,296.96,60.043,1555916404,"201051344000633","174011545737251",0.00,6.70,0,294.56,301.77,0.0,0.0,0.000,1251878.3,1251878.3,49226,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916454,404532.00
04/22/2019 03:00,2,0.000,ALERT,211.03,296.66,60.038,1555916404,"201051344000955","174011545737251",0.00,7.00,0,295.16,301.47,0.0,0.0,0.000,1276086.9,1276086.9,25221,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916456,404533.00
04/22/2019 03:00,2,0.000,ALERT,211.93,296.66,60.038,1555916404,"201051344000648","174011545737251",0.00,6.30,0,295.76,301.47,0.0,0.0,0.000,1267114.1,1267114.1,48683,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916458,404534.00
04/22/2019 03:00,2,0.000,ALERT,212.38,297.26,60.043,1555916404,"201051344000645","174011545737251",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,1271963.2,1271963.2,48647,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555916460,404535.00
04/22/2019 03:00,2,0.000,ALERT,211.93,298.17,60.001,1555916404,"201051344000569","174011545737251",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,1288066.5,1288066.5,16855,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555916461,404536.00
04/22/2019 03:00,2,0.000,ALERT,212.38,296.96,60.038,1555916404,"179051228000119","174011545737251",0.00,8.50,0,294.56,299.37,0.0,0.0,0.000,75281.8,75281.8,16954,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555916463,404537.00
04/22/2019 03:15,2,0.000,ALERT,212.38,298.77,60.017,1555917304,"201051344000579","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1287897.5,1287897.5,17311,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917306,404538.00
04/22/2019 03:15,2,0.000,ALERT,211.70,296.96,59.975,1555917304,"201051344001025","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1270163.7,1270163.7,25238,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917308,404539.00
04/22/2019 03:15,2,0.000,ALERT,211.93,297.57,60.022,1555917304,"201051344001093","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1254043.4,1254043.4,25279,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917310,404540.00
04/22/2019 03:15,2,0.000,ALERT,212.16,298.17,59.975,1555917304,"201051344000458","174011545737251",0.00,8.00,0,295.46,300.57,0.0,0.0,0.000,1271047.8,1271047.8,17059,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917312,404541.00
04/22/2019 03:15,2,0.000,ALERT,211.93,297.87,60.038,1555917304,"201051344000890","174011545737251",0.00,7.30,0,294.86,299.97,0.0,0.0,0.000,1268719.2,1268719.2,25191,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917314,404542.00
04/22/2019 03:15,2,0.000,ALERT,212.16,297.87,60.017,1555917304,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.37,0.0,0.0,0.000,980579.6,980579.6,17380,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917316,404543.00
04/22/2019 03:15,2,0.000,ALERT,212.38,298.47,60.033,1555917304,"201051344000582","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1247644.9,1247644.9,25167,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917318,404544.00
04/22/2019 03:15,2,0.000,ALERT,212.16,298.47,60.012,1555917304,"201051344000868","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1256204.7,1256204.7,49109,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555917319,404545.00
04/22/2019 03:15,2,0.000,ALERT,212.83,298.77,60.028,1555917304,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1274314.5,1274314.5,21145,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917321,404546.00
04/22/2019 03:15,2,0.000,ALERT,212.38,297.87,59.990,1555917304,"201051344001158","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17370,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917323,404547.00
04/22/2019 03:15,2,0.000,ALERT,211.93,296.96,60.033,1555917304,"201051344000917","174011545737251",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,1264150.5,1264150.5,25083,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917325,404548.00
04/22/2019 03:15,2,0.000,ALERT,211.93,296.96,60.033,1555917304,"201051344000417","174011545737251",0.00,7.00,0,294.26,298.17,0.0,0.0,0.000,1015134.0,1015134.0,25230,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917327,404549.00
04/22/2019 03:15,2,0.000,ALERT,212.16,297.57,60.028,1555917304,"201051344000685","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1270476.3,1270476.3,25252,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917329,404550.00
04/22/2019 03:15,2,0.000,ALERT,211.93,296.66,60.012,1555917304,"201051344000651","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1263265.6,1263265.6,25219,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917330,404551.00
04/22/2019 03:15,2,0.000,ALERT,211.93,298.47,60.022,1555917304,"201051344000594","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49102,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917332,404552.00
04/22/2019 03:15,2,0.000,ALERT,212.38,298.17,60.028,1555917304,"201051344000469","174011545737251",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,1255777.0,1255777.0,17342,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917334,404553.00
04/22/2019 03:15,2,0.000,ALERT,212.16,297.87,60.022,1555917304,"201051344000585","174011545737251",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,1276467.0,1276467.0,25278,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917336,404554.00
04/22/2019 03:15,2,0.000,ALERT,212.83,297.87,60.054,1555917304,"201051344000853","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1279217.5,1279217.5,16943,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555917338,404555.00
04/22/2019 03:15,2,0.000,ALERT,212.16,297.57,60.033,1555917304,"201051344001145","174011545737251",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,1278767.4,1278767.4,25197,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917340,404556.00
