ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 03:15,2,0.000,ALERT,211.93,297.26,60.070,1555917304,"201051344000438","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1271643.5,1271643.5,25226,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917342,404557.00
04/22/2019 03:15,2,0.000,ALERT,211.48,297.26,60.022,1555917304,"201051344001135","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1258503.0,1258503.0,25179,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917343,404558.00
04/22/2019 03:15,2,0.000,ALERT,212.16,297.87,60.022,1555917304,"201051344000983","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1277270.6,1277270.6,16943,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555917345,404559.00
04/22/2019 03:15,2,0.000,ALERT,211.93,296.96,60.028,1555917304,"201051344001203","174011545737251",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,1266218.1,1266218.1,25236,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917347,404560.00
04/22/2019 03:15,2,0.000,ALERT,211.70,297.57,60.012,1555917304,"201051344001230","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1262552.2,1262552.2,25060,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917349,404561.00
04/22/2019 03:15,2,0.000,ALERT,211.48,297.26,60.017,1555917304,"201051344000646","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1256073.7,1256073.7,25205,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555917351,404562.00
04/22/2019 03:15,2,0.000,ALERT,212.61,297.57,60.017,1555917304,"201051344000867","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49132,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917352,404563.00
04/22/2019 03:15,2,0.000,ALERT,212.83,297.57,60.012,1555917304,"201051344000633","174011545737251",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49228,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555917354,404564.00
04/22/2019 03:15,2,0.000,ALERT,211.48,297.57,60.012,1555917304,"201051344000955","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1276086.9,1276086.9,25223,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917356,404565.00
04/22/2019 03:15,2,0.000,ALERT,212.38,297.26,60.028,1555917304,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1267114.1,1267114.1,48685,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917358,404566.00
04/22/2019 03:15,2,0.000,ALERT,212.61,297.87,60.022,1555917304,"201051344000645","174011545737251",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,1271963.2,1271963.2,48649,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917360,404567.00
04/22/2019 03:15,2,0.000,ALERT,212.16,298.47,60.017,1555917304,"201051344000569","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1288066.5,1288066.5,16857,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555917362,404568.00
04/22/2019 03:15,2,0.000,ALERT,212.38,297.57,60.043,1555917304,"179051228000119","174011545737251",0.00,9.00,0,293.66,299.37,0.0,0.0,0.000,75281.8,75281.8,16956,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555917363,404569.00
04/22/2019 03:30,2,0.000,ALERT,212.16,298.47,60.028,1555918205,"201051344000579","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1287897.5,1287897.5,17313,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918207,404570.00
04/22/2019 03:30,2,0.000,ALERT,211.70,296.96,60.001,1555918205,"201051344001025","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1270163.7,1270163.7,25240,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918208,404571.00
04/22/2019 03:30,2,0.000,ALERT,212.16,297.87,59.996,1555918205,"201051344001093","174011545737251",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,1254043.4,1254043.4,25281,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918210,404572.00
04/22/2019 03:30,2,0.000,ALERT,211.93,297.87,60.028,1555918205,"201051344000458","174011545737251",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,1271047.8,1271047.8,17061,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918212,404573.00
04/22/2019 03:30,2,0.000,ALERT,211.93,297.87,59.975,1555918205,"201051344000890","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1268719.2,1268719.2,25193,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918214,404574.00
04/22/2019 03:30,2,0.000,ALERT,211.93,297.87,60.001,1555918205,"201051344000988","174011545737251",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,980579.6,980579.6,17382,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918216,404575.00
04/22/2019 03:30,2,0.000,ALERT,212.38,298.77,59.980,1555918205,"201051344000582","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1247644.9,1247644.9,25169,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918218,404576.00
04/22/2019 03:30,2,0.000,ALERT,212.16,299.07,59.990,1555918205,"201051344000868","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1256204.7,1256204.7,49111,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918220,404577.00
04/22/2019 03:30,2,0.000,ALERT,212.83,298.47,60.001,1555918205,"201051344000576","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1274314.5,1274314.5,21147,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918222,404578.00
04/22/2019 03:30,2,0.000,ALERT,212.38,297.87,59.990,1555918205,"201051344001158","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17372,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918224,404579.00
04/22/2019 03:30,2,0.000,ALERT,212.16,297.57,59.990,1555918205,"201051344000917","174011545737251",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,1264150.5,1264150.5,25085,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918226,404580.00
04/22/2019 03:30,2,0.000,ALERT,212.16,297.26,60.006,1555918205,"201051344000417","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1015134.0,1015134.0,25232,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918227,404581.00
04/22/2019 03:30,2,0.000,ALERT,212.38,297.87,60.001,1555918205,"201051344000685","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1270476.3,1270476.3,25254,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918229,404582.00
04/22/2019 03:30,2,0.000,ALERT,212.16,296.96,59.990,1555918205,"201051344000651","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1263265.6,1263265.6,25221,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918231,404583.00
04/22/2019 03:30,2,0.000,ALERT,211.93,298.47,59.990,1555918205,"201051344000594","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49104,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918233,404584.00
04/22/2019 03:30,2,0.000,ALERT,212.38,297.87,59.985,1555918205,"201051344000469","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1255777.0,1255777.0,17344,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918235,404585.00
04/22/2019 03:30,2,0.000,ALERT,212.38,298.17,59.985,1555918205,"201051344000585","174011545737251",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,1276467.0,1276467.0,25280,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918237,404586.00
04/22/2019 03:30,2,0.000,ALERT,212.83,297.87,60.022,1555918205,"201051344000853","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1279217.5,1279217.5,16945,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918238,404587.00
04/22/2019 03:30,2,0.000,ALERT,212.38,298.17,59.985,1555918205,"201051344001145","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1278767.4,1278767.4,25199,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918240,404588.00
04/22/2019 03:30,2,0.000,ALERT,212.38,297.87,60.006,1555918205,"201051344000438","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1271643.5,1271643.5,25228,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918242,404589.00
04/22/2019 03:30,2,0.000,ALERT,211.93,298.17,59.969,1555918205,"201051344001135","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1258503.0,1258503.0,25181,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918244,404590.00
04/22/2019 03:30,2,0.000,ALERT,212.38,298.17,59.985,1555918205,"201051344000983","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1277270.6,1277270.6,16945,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918246,404591.00
04/22/2019 03:30,2,0.000,ALERT,212.16,297.57,60.001,1555918205,"201051344001203","174011545737251",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,1266218.1,1266218.1,25238,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918248,404592.00
04/22/2019 03:30,2,0.000,ALERT,212.16,298.47,59.959,1555918205,"201051344001230","174011545737251",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,1262552.2,1262552.2,25062,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918249,404593.00
04/22/2019 03:30,2,0.000,ALERT,211.70,297.57,59.990,1555918205,"201051344000646","174011545737251",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,1256073.7,1256073.7,25207,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918251,404594.00
04/22/2019 03:30,2,0.000,ALERT,212.61,297.87,59.996,1555918205,"201051344000867","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49134,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918253,404595.00
04/22/2019 03:30,2,0.000,ALERT,213.06,297.87,59.985,1555918205,"201051344000633","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1251878.3,1251878.3,49230,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918255,404596.00
04/22/2019 03:30,2,0.000,ALERT,211.70,297.87,59.990,1555918205,"201051344000955","174011545737251",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,1276086.9,1276086.9,25225,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555918257,404597.00
04/22/2019 03:30,2,0.000,ALERT,212.38,297.26,59.996,1555918205,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1267114.1,1267114.1,48687,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918259,404598.00
04/22/2019 03:30,2,0.000,ALERT,212.83,298.17,59.990,1555918205,"201051344000645","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1271963.2,1271963.2,48651,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918260,404599.00
04/22/2019 03:30,2,0.000,ALERT,212.38,298.77,59.948,1555918205,"201051344000569","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1288066.5,1288066.5,16859,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555918262,404600.00
04/22/2019 03:30,2,0.000,ALERT,212.83,297.87,59.990,1555918205,"179051228000119","174011545737251",0.00,8.50,0,293.96,299.07,0.0,0.0,0.000,75281.8,75281.8,16958,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555918264,404601.00
04/22/2019 03:45,2,0.000,ALERT,212.83,299.37,60.006,1555919105,"201051344000579","174011545737251",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,1287897.5,1287897.5,17315,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919107,404602.00
04/22/2019 03:45,2,0.000,ALERT,212.83,298.17,59.990,1555919105,"201051344001025","174011545737251",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,1270163.7,1270163.7,25242,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919109,404603.00
04/22/2019 03:45,2,0.000,ALERT,213.06,299.07,59.985,1555919105,"201051344001093","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1254043.4,1254043.4,25283,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919111,404604.00
04/22/2019 03:45,2,0.000,ALERT,212.83,299.07,59.990,1555919105,"201051344000458","174011545737251",0.00,8.00,0,296.06,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17063,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919113,404605.00
04/22/2019 03:45,2,0.000,ALERT,212.83,299.37,60.001,1555919105,"201051344000890","174011545737251",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,1268719.2,1268719.2,25195,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919114,404606.00
04/22/2019 03:45,2,0.000,ALERT,212.83,298.77,59.985,1555919105,"201051344000988","174011545737251",0.00,7.00,0,293.66,300.27,0.0,0.0,0.000,980579.6,980579.6,17384,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919116,404607.00
04/22/2019 03:45,2,0.000,ALERT,213.29,299.67,59.990,1555919105,"201051344000582","174011545737251",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,1247644.9,1247644.9,25171,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919118,404608.00
04/22/2019 03:45,2,0.000,ALERT,213.06,299.37,59.985,1555919105,"201051344000868","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49113,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919120,404609.00
04/22/2019 03:45,2,0.000,ALERT,213.51,299.37,59.990,1555919105,"201051344000576","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21149,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919122,404610.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.47,59.985,1555919105,"201051344001158","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1251060.0,1251060.0,17374,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919123,404611.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.47,59.980,1555919105,"201051344000917","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1264150.5,1264150.5,25087,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919125,404612.00
04/22/2019 03:45,2,0.000,ALERT,213.29,298.47,59.996,1555919105,"201051344000417","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1015134.0,1015134.0,25234,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919127,404613.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.77,60.012,1555919105,"201051344000685","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1270476.3,1270476.3,25256,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919129,404614.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.17,59.985,1555919105,"201051344000651","174011545737251",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,1263265.6,1263265.6,25223,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919131,404615.00
04/22/2019 03:45,2,0.000,ALERT,212.61,299.37,60.033,1555919105,"201051344000594","174011545737251",0.00,6.70,0,295.46,301.17,0.0,0.0,0.000,1275793.1,1275793.1,49106,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919133,404616.00
04/22/2019 03:45,2,0.000,ALERT,212.83,298.47,60.012,1555919105,"201051344000469","174011545737251",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17346,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919134,404617.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.77,59.996,1555919105,"201051344000585","174011545737251",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,1276467.0,1276467.0,25282,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919136,404618.00
04/22/2019 03:45,2,0.000,ALERT,213.51,298.47,60.006,1555919105,"201051344000853","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1279217.5,1279217.5,16947,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919138,404619.00
04/22/2019 03:45,2,0.000,ALERT,213.06,299.07,59.985,1555919105,"201051344001145","174011545737251",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,1278767.4,1278767.4,25201,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919140,404620.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.77,59.985,1555919105,"201051344000438","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1271643.5,1271643.5,25230,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919142,404621.00
04/22/2019 03:45,2,0.000,ALERT,212.61,298.77,59.985,1555919105,"201051344001135","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1258503.0,1258503.0,25183,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919144,404622.00
04/22/2019 03:45,2,0.000,ALERT,212.83,298.77,59.980,1555919105,"201051344000983","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1277270.6,1277270.6,16947,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919145,404623.00
04/22/2019 03:45,2,0.000,ALERT,212.83,298.17,59.996,1555919105,"201051344001203","174011545737251",0.00,6.70,0,295.76,302.07,0.0,0.0,0.000,1266218.1,1266218.1,25240,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919147,404624.00
04/22/2019 03:45,2,0.000,ALERT,212.83,299.07,59.996,1555919105,"201051344001230","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1262552.2,1262552.2,25064,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919149,404625.00
04/22/2019 03:45,2,0.000,ALERT,212.61,298.77,59.985,1555919105,"201051344000646","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1256073.7,1256073.7,25209,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919151,404626.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.47,59.969,1555919105,"201051344000867","174011545737251",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49136,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919153,404627.00
04/22/2019 03:45,2,0.000,ALERT,213.51,298.47,59.980,1555919105,"201051344000633","174011545737251",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49232,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919155,404628.00
04/22/2019 03:45,2,0.000,ALERT,212.38,298.77,59.985,1555919105,"201051344000955","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1276086.9,1276086.9,25227,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919156,404629.00
04/22/2019 03:45,2,0.000,ALERT,212.83,297.87,59.985,1555919105,"201051344000648","174011545737251",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,1267114.1,1267114.1,48689,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919158,404630.00
04/22/2019 03:45,2,0.000,ALERT,213.29,298.77,59.975,1555919105,"201051344000645","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48653,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555919160,404631.00
04/22/2019 03:45,2,0.000,ALERT,212.83,299.07,60.001,1555919105,"201051344000569","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16861,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555919162,404632.00
04/22/2019 03:45,2,0.000,ALERT,213.06,298.17,59.975,1555919105,"179051228000119","174011545737251",0.00,8.50,0,294.26,299.97,0.0,0.0,0.000,75281.8,75281.8,16960,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555919164,404633.00
04/22/2019 04:00,2,0.000,ALERT,212.83,299.07,59.996,1555920004,"201051344000579","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1287897.5,1287897.5,17317,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920006,404634.00
04/22/2019 04:00,2,0.000,ALERT,212.61,297.87,59.990,1555920004,"201051344001025","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1270163.7,1270163.7,25244,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920008,404635.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,60.012,1555920004,"201051344001093","174011545737251",0.00,7.70,0,296.66,300.27,0.0,0.0,0.000,1254043.4,1254043.4,25285,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920010,404636.00
04/22/2019 04:00,2,0.000,ALERT,212.61,298.77,60.006,1555920004,"201051344000458","174011545737251",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,1271047.8,1271047.8,17065,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920012,404637.00
04/22/2019 04:00,2,0.000,ALERT,212.83,299.07,60.006,1555920004,"201051344000890","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1268719.2,1268719.2,25197,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920014,404638.00
04/22/2019 04:00,2,0.000,ALERT,212.61,298.77,60.001,1555920004,"201051344000988","174011545737251",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,980579.6,980579.6,17386,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920016,404639.00
04/22/2019 04:00,2,0.000,ALERT,213.29,299.67,60.001,1555920004,"201051344000582","174011545737251",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,1247644.9,1247644.9,25173,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920018,404640.00
04/22/2019 04:00,2,0.000,ALERT,212.61,299.07,60.006,1555920004,"201051344000868","174011545737251",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,1256204.7,1256204.7,49115,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920020,404641.00
04/22/2019 04:00,2,0.000,ALERT,213.29,299.07,60.006,1555920004,"201051344000576","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21151,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920021,404642.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,60.022,1555920004,"201051344001158","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1251060.0,1251060.0,17376,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920023,404643.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,60.001,1555920004,"201051344000917","174011545737251",0.00,7.70,0,295.46,299.97,0.0,0.0,0.000,1264150.5,1264150.5,25089,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920025,404644.00
04/22/2019 04:00,2,0.000,ALERT,213.06,298.17,60.001,1555920004,"201051344000417","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1015134.0,1015134.0,25236,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920027,404645.00
04/22/2019 04:00,2,0.000,ALERT,213.06,298.77,59.990,1555920004,"201051344000685","174011545737251",0.00,7.00,0,296.96,300.27,0.0,0.0,0.000,1270476.3,1270476.3,25258,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920029,404646.00
04/22/2019 04:00,2,0.000,ALERT,212.83,297.87,60.006,1555920004,"201051344000651","174011545737251",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,1263265.6,1263265.6,25225,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920030,404647.00
04/22/2019 04:00,2,0.000,ALERT,212.61,299.07,60.001,1555920004,"201051344000594","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1275793.1,1275793.1,49108,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920032,404648.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,60.001,1555920004,"201051344000469","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17348,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920034,404649.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,59.959,1555920004,"201051344000585","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1276467.0,1276467.0,25284,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920036,404650.00
04/22/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1555920004,"201051344000853","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1279217.5,1279217.5,16949,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920038,404651.00
04/22/2019 04:00,2,0.000,ALERT,213.06,298.77,60.012,1555920004,"201051344001145","174011545737251",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,1278767.4,1278767.4,25203,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920040,404652.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,59.985,1555920004,"201051344000438","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1271643.5,1271643.5,25232,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920041,404653.00
04/22/2019 04:00,2,0.000,ALERT,212.38,298.47,60.006,1555920004,"201051344001135","174011545737251",0.00,7.00,0,296.96,300.87,0.0,0.0,0.000,1258503.0,1258503.0,25185,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920043,404654.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.47,60.001,1555920004,"201051344000983","174011545737251",0.00,7.30,0,296.96,301.17,0.0,0.0,0.000,1277270.6,1277270.6,16949,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920045,404655.00
04/22/2019 04:00,2,0.000,ALERT,212.83,298.17,60.001,1555920004,"201051344001203","174011545737251",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,1266218.1,1266218.1,25242,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920047,404656.00
04/22/2019 04:00,2,0.000,ALERT,212.83,299.07,59.959,1555920004,"201051344001230","174011545737251",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,1262552.2,1262552.2,25066,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920049,404657.00
04/22/2019 04:00,2,0.000,ALERT,212.38,298.47,60.001,1555920004,"201051344000646","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1256073.7,1256073.7,25211,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920050,404658.00
04/22/2019 04:00,2,0.000,ALERT,213.06,298.17,60.038,1555920004,"201051344000867","174011545737251",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49138,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920052,404659.00
04/22/2019 04:00,2,0.000,ALERT,213.51,298.17,59.985,1555920004,"201051344000633","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49234,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920054,404660.00
04/22/2019 04:00,2,0.000,ALERT,212.38,298.77,60.006,1555920004,"201051344000955","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1276086.9,1276086.9,25229,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920056,404661.00
04/22/2019 04:00,2,0.000,ALERT,213.06,297.87,60.001,1555920004,"201051344000648","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1267114.1,1267114.1,48691,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920058,404662.00
04/22/2019 04:00,2,0.000,ALERT,213.29,298.47,60.028,1555920004,"201051344000645","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1271963.2,1271963.2,48655,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920060,404663.00
04/22/2019 04:00,2,0.000,ALERT,213.06,299.07,60.006,1555920004,"201051344000569","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1288066.5,1288066.5,16863,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920061,404664.00
04/22/2019 04:00,2,0.000,ALERT,213.29,297.87,60.001,1555920004,"179051228000119","174011545737251",0.00,8.50,0,294.86,299.97,0.0,0.0,0.000,75281.8,75281.8,16962,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555920063,404665.00
04/22/2019 04:15,2,0.000,ALERT,212.38,298.77,59.985,1555920904,"201051344000579","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1287897.5,1287897.5,17319,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920906,404666.00
04/22/2019 04:15,2,0.000,ALERT,211.93,296.66,59.990,1555920904,"201051344001025","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1270163.7,1270163.7,25246,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920908,404667.00
04/22/2019 04:15,2,0.000,ALERT,212.16,297.26,59.996,1555920904,"201051344001093","174011545737251",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,1254043.4,1254043.4,25287,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920910,404668.00
04/22/2019 04:15,2,0.000,ALERT,212.38,298.17,59.990,1555920904,"201051344000458","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920912,404669.00
04/22/2019 04:15,2,0.000,ALERT,211.93,297.87,59.996,1555920904,"201051344000890","174011545737251",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,1268719.2,1268719.2,25199,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920914,404670.00
04/22/2019 04:15,2,0.000,ALERT,212.16,297.87,59.996,1555920904,"201051344000988","174011545737251",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,980579.6,980579.6,17388,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920916,404671.00
04/22/2019 04:15,2,0.000,ALERT,212.38,298.17,59.990,1555920904,"201051344000582","174011545737251",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,1247644.9,1247644.9,25175,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920918,404672.00
04/22/2019 04:15,2,0.000,ALERT,212.38,299.07,59.980,1555920904,"201051344000868","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1256204.7,1256204.7,49117,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920920,404673.00
04/22/2019 04:15,2,0.000,ALERT,212.83,298.77,59.990,1555920904,"201051344000576","174011545737251",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21153,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920921,404674.00
04/22/2019 04:15,2,0.000,ALERT,212.38,298.17,59.990,1555920904,"201051344001158","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1251060.0,1251060.0,17378,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920923,404675.00
04/22/2019 04:15,2,0.000,ALERT,212.16,296.96,59.990,1555920904,"201051344000917","174011545737251",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,1264150.5,1264150.5,25091,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920925,404676.00
04/22/2019 04:15,2,0.000,ALERT,212.16,296.96,59.990,1555920904,"201051344000417","174011545737251",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,1015134.0,1015134.0,25238,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920927,404677.00
04/22/2019 04:15,2,0.000,ALERT,212.16,297.26,60.028,1555920904,"201051344000685","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1270476.3,1270476.3,25260,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920929,404678.00
04/22/2019 04:15,2,0.000,ALERT,212.16,296.66,59.985,1555920904,"201051344000651","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1263265.6,1263265.6,25227,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920930,404679.00
04/22/2019 04:15,2,0.000,ALERT,212.38,299.07,59.996,1555920904,"201051344000594","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1275793.1,1275793.1,49110,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920932,404680.00
04/22/2019 04:15,2,0.000,ALERT,212.61,298.17,60.012,1555920904,"201051344000469","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17350,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920934,404681.00
04/22/2019 04:15,2,0.000,ALERT,212.16,297.26,60.006,1555920904,"201051344000585","174011545737251",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,1276467.0,1276467.0,25286,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920936,404682.00
04/22/2019 04:15,2,0.000,ALERT,213.06,298.17,60.001,1555920904,"201051344000853","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1279217.5,1279217.5,16951,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920938,404683.00
04/22/2019 04:15,2,0.000,ALERT,212.16,297.57,60.001,1555920904,"201051344001145","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1278767.4,1278767.4,25205,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920940,404684.00
04/22/2019 04:15,2,0.000,ALERT,212.16,297.26,59.996,1555920904,"201051344000438","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25234,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920941,404685.00
04/22/2019 04:15,2,0.000,ALERT,211.70,297.26,59.990,1555920904,"201051344001135","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1258503.0,1258503.0,25187,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920943,404686.00
04/22/2019 04:15,2,0.000,ALERT,212.38,298.47,59.996,1555920904,"201051344000983","174011545737251",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,1277270.6,1277270.6,16951,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920945,404687.00
04/22/2019 04:15,2,0.000,ALERT,211.93,296.66,59.990,1555920904,"201051344001203","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1266218.1,1266218.1,25244,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920947,404688.00
04/22/2019 04:15,2,0.000,ALERT,211.93,297.26,59.996,1555920904,"201051344001230","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1262552.2,1262552.2,25068,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920949,404689.00
04/22/2019 04:15,2,0.000,ALERT,211.70,296.96,59.996,1555920904,"201051344000646","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1256073.7,1256073.7,25213,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920950,404690.00
04/22/2019 04:15,2,0.000,ALERT,212.61,297.87,59.959,1555920904,"201051344000867","174011545737251",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49140,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920952,404691.00
04/22/2019 04:15,2,0.000,ALERT,213.06,297.87,59.985,1555920904,"201051344000633","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49236,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920954,404692.00
04/22/2019 04:15,2,0.000,ALERT,211.48,296.96,59.953,1555920904,"201051344000955","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1276086.9,1276086.9,25231,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920956,404693.00
04/22/2019 04:15,2,0.000,ALERT,212.38,297.26,59.990,1555920904,"201051344000648","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48693,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920958,404694.00
04/22/2019 04:15,2,0.000,ALERT,212.83,298.17,60.038,1555920904,"201051344000645","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48657,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555920960,404695.00
04/22/2019 04:15,2,0.000,ALERT,212.38,298.77,59.985,1555920904,"201051344000569","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1288066.5,1288066.5,16865,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555920961,404696.00
04/22/2019 04:15,2,0.000,ALERT,212.61,297.57,59.985,1555920904,"179051228000119","174011545737251",0.00,9.00,0,293.96,299.97,0.0,0.0,0.000,75281.8,75281.8,16964,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555920963,404697.00
04/22/2019 04:30,2,0.000,ALERT,212.16,298.17,60.006,1555921804,"201051344000579","174011545737251",0.00,7.00,0,284.64,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17321,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921806,404698.00
04/22/2019 04:30,2,0.000,ALERT,211.48,296.06,59.943,1555921804,"201051344001025","174011545737251",0.00,6.70,0,282.84,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25248,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921807,404699.00
04/22/2019 04:30,2,0.000,ALERT,211.70,296.66,59.996,1555921804,"201051344001093","174011545737251",0.00,7.70,0,283.44,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25289,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921809,404700.00
04/22/2019 04:30,2,0.000,ALERT,212.16,297.57,60.001,1555921804,"201051344000458","174011545737251",0.00,8.00,0,284.04,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17069,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555921811,404701.00
