ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 04:30,2,0.000,ALERT,211.48,296.96,59.990,1555921804,"201051344000890","174011545737251",0.00,7.30,0,283.74,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25201,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921813,404702.00
04/22/2019 04:30,2,0.000,ALERT,212.16,297.26,59.990,1555921804,"201051344000988","174011545737251",0.00,7.00,0,281.94,299.67,0.0,0.0,0.000,980579.6,980579.6,17390,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921815,404703.00
04/22/2019 04:30,2,0.000,ALERT,212.16,297.57,59.996,1555921804,"201051344000582","174011545737251",0.00,6.70,0,284.34,300.57,0.0,0.0,0.000,1247644.9,1247644.9,25177,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921817,404704.00
04/22/2019 04:30,2,0.000,ALERT,212.16,298.17,59.996,1555921804,"201051344000868","174011545737251",0.00,7.00,0,284.64,300.87,0.0,0.0,0.000,1256204.7,1256204.7,49119,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921819,404705.00
04/22/2019 04:30,2,0.000,ALERT,212.83,298.17,59.996,1555921804,"201051344000576","174011545737251",0.00,7.00,0,284.34,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21155,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555921821,404706.00
04/22/2019 04:30,2,0.000,ALERT,212.16,297.57,59.996,1555921804,"201051344001158","174011545737251",0.00,6.70,0,283.74,299.67,0.0,0.0,0.000,1251060.0,1251060.0,17380,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921822,404707.00
04/22/2019 04:30,2,0.000,ALERT,211.70,296.06,59.985,1555921804,"201051344000917","174011545737251",0.00,8.00,0,282.24,299.37,0.0,0.0,0.000,1264150.5,1264150.5,25093,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921824,404708.00
04/22/2019 04:30,2,0.000,ALERT,211.70,296.06,59.975,1555921804,"201051344000417","174011545737251",0.00,7.00,0,282.84,299.37,0.0,0.0,0.000,1015134.0,1015134.0,25240,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921826,404709.00
04/22/2019 04:30,2,0.000,ALERT,211.93,296.36,59.985,1555921804,"201051344000685","174011545737251",0.00,7.00,0,283.44,299.67,0.0,0.0,0.000,1270476.3,1270476.3,25262,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921828,404710.00
04/22/2019 04:30,2,0.000,ALERT,211.70,295.46,59.990,1555921804,"201051344000651","174011545737251",0.00,6.30,0,282.54,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25229,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921830,404711.00
04/22/2019 04:30,2,0.000,ALERT,211.93,298.47,59.985,1555921804,"201051344000594","174011545737251",0.00,6.70,0,284.04,300.57,0.0,0.0,0.000,1275793.1,1275793.1,49112,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921832,404712.00
04/22/2019 04:30,2,0.000,ALERT,212.16,297.57,59.990,1555921804,"201051344000469","174011545737251",0.00,6.30,0,283.44,299.67,0.0,0.0,0.000,1255777.0,1255777.0,17352,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921833,404713.00
04/22/2019 04:30,2,0.000,ALERT,211.70,296.36,59.953,1555921804,"201051344000585","174011545737251",0.00,7.30,0,283.14,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25288,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921835,404714.00
04/22/2019 04:30,2,0.000,ALERT,212.61,297.57,59.943,1555921804,"201051344000853","174011545737251",0.00,7.00,0,283.74,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16953,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555921837,404715.00
04/22/2019 04:30,2,0.000,ALERT,211.93,296.66,59.964,1555921804,"201051344001145","174011545737251",0.00,7.00,0,283.74,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25207,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555921839,404716.00
04/22/2019 04:30,2,0.000,ALERT,211.70,296.66,59.985,1555921804,"201051344000438","174011545737251",0.00,6.70,0,283.44,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25236,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921841,404717.00
04/22/2019 04:30,2,0.000,ALERT,211.25,296.66,59.990,1555921804,"201051344001135","174011545737251",0.00,7.00,0,283.44,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25189,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921842,404718.00
04/22/2019 04:30,2,0.000,ALERT,212.16,297.87,59.990,1555921804,"201051344000983","174011545737251",0.00,7.30,0,284.34,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16953,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921844,404719.00
04/22/2019 04:30,2,0.000,ALERT,211.70,296.36,59.985,1555921804,"201051344001203","174011545737251",0.00,7.00,0,283.14,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25246,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921846,404720.00
04/22/2019 04:30,2,0.000,ALERT,211.48,297.26,59.964,1555921804,"201051344001230","174011545737251",0.00,7.00,0,283.44,300.27,0.0,0.0,0.000,1262552.2,1262552.2,25070,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555921848,404721.00
04/22/2019 04:30,2,0.000,ALERT,211.25,296.36,59.996,1555921804,"201051344000646","174011545737251",0.00,7.00,0,282.84,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25215,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921850,404722.00
04/22/2019 04:30,2,0.000,ALERT,212.61,297.57,59.959,1555921804,"201051344000867","174011545737251",0.00,7.30,0,283.74,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49142,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921852,404723.00
04/22/2019 04:30,2,0.000,ALERT,212.83,296.96,59.996,1555921804,"201051344000633","174011545737251",0.00,6.70,0,282.24,299.67,0.0,0.0,0.000,1251878.3,1251878.3,49238,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921853,404724.00
04/22/2019 04:30,2,0.000,ALERT,211.25,296.66,60.006,1555921804,"201051344000955","174011545737251",0.00,7.00,0,283.14,299.67,0.0,0.0,0.000,1276086.9,1276086.9,25233,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921855,404725.00
04/22/2019 04:30,2,0.000,ALERT,212.38,296.66,59.990,1555921804,"201051344000648","174011545737251",0.00,6.30,0,283.44,299.97,0.0,0.0,0.000,1267114.1,1267114.1,48695,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921857,404726.00
04/22/2019 04:30,2,0.000,ALERT,212.61,297.26,60.022,1555921804,"201051344000645","174011545737251",0.00,7.30,0,284.04,299.97,0.0,0.0,0.000,1271963.2,1271963.2,48659,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921859,404727.00
04/22/2019 04:30,2,0.000,ALERT,212.16,298.17,60.001,1555921804,"201051344000569","174011545737251",0.00,7.00,0,284.64,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16867,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555921861,404728.00
04/22/2019 04:30,2,0.000,ALERT,212.61,296.96,59.996,1555921804,"179051228000119","174011545737251",0.00,9.00,0,283.14,299.37,0.0,0.0,0.000,75281.8,75281.8,16966,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555921862,404729.00
04/22/2019 04:45,2,0.000,ALERT,212.61,299.07,59.980,1555922704,"201051344000579","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1287897.5,1287897.5,17323,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922706,404730.00
04/22/2019 04:45,2,0.000,ALERT,211.93,297.26,59.980,1555922704,"201051344001025","174011545737251",0.00,6.70,0,294.56,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25250,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922708,404731.00
04/22/2019 04:45,2,0.000,ALERT,212.16,297.87,60.022,1555922704,"201051344001093","174011545737251",0.00,7.70,0,294.56,299.67,0.0,0.0,0.000,1254043.4,1254043.4,25291,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922710,404732.00
04/22/2019 04:45,2,0.000,ALERT,212.61,298.47,59.980,1555922704,"201051344000458","174011545737251",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,1271047.8,1271047.8,17071,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922712,404733.00
04/22/2019 04:45,2,0.000,ALERT,212.16,298.47,59.990,1555922704,"201051344000890","174011545737251",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,1268719.2,1268719.2,25203,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922714,404734.00
04/22/2019 04:45,2,0.000,ALERT,212.61,298.17,59.975,1555922704,"201051344000988","174011545737251",0.00,7.30,0,293.06,299.67,0.0,0.0,0.000,980579.6,980579.6,17392,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922716,404735.00
04/22/2019 04:45,2,0.000,ALERT,212.61,298.77,59.980,1555922704,"201051344000582","174011545737251",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,1247644.9,1247644.9,25179,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922717,404736.00
04/22/2019 04:45,2,0.000,ALERT,212.61,299.07,59.985,1555922704,"201051344000868","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1256204.7,1256204.7,49121,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922719,404737.00
04/22/2019 04:45,2,0.000,ALERT,213.29,298.77,60.001,1555922704,"201051344000576","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21157,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922721,404738.00
04/22/2019 04:45,2,0.000,ALERT,212.61,297.87,59.975,1555922704,"201051344001158","174011545737251",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17382,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922723,404739.00
04/22/2019 04:45,2,0.000,ALERT,212.38,297.26,59.948,1555922704,"201051344000917","174011545737251",0.00,8.00,0,293.36,299.37,0.0,0.0,0.000,1264150.5,1264150.5,25095,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922725,404740.00
04/22/2019 04:45,2,0.000,ALERT,212.38,297.26,59.980,1555922704,"201051344000417","174011545737251",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,1015134.0,1015134.0,25242,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922726,404741.00
04/22/2019 04:45,2,0.000,ALERT,212.61,297.57,59.980,1555922704,"201051344000685","174011545737251",0.00,7.00,0,294.26,299.67,0.0,0.0,0.000,1270476.3,1270476.3,25264,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922728,404742.00
04/22/2019 04:45,2,0.000,ALERT,212.38,296.96,60.006,1555922704,"201051344000651","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1263265.6,1263265.6,25231,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922730,404743.00
04/22/2019 04:45,2,0.000,ALERT,212.38,298.47,59.990,1555922704,"201051344000594","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49114,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922732,404744.00
04/22/2019 04:45,2,0.000,ALERT,212.83,297.87,59.980,1555922704,"201051344000469","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1255777.0,1255777.0,17354,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922734,404745.00
04/22/2019 04:45,2,0.000,ALERT,212.38,297.87,59.980,1555922704,"201051344000585","174011545737251",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,1276467.0,1276467.0,25290,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922736,404746.00
04/22/2019 04:45,2,0.000,ALERT,213.29,297.87,59.975,1555922704,"201051344000853","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1279217.5,1279217.5,16955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922738,404747.00
04/22/2019 04:45,2,0.000,ALERT,212.61,297.87,59.975,1555922704,"201051344001145","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1278767.4,1278767.4,25209,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922739,404748.00
04/22/2019 04:45,2,0.000,ALERT,212.38,297.57,59.985,1555922704,"201051344000438","174011545737251",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,1271643.5,1271643.5,25238,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922741,404749.00
04/22/2019 04:45,2,0.000,ALERT,211.93,297.57,59.943,1555922704,"201051344001135","174011545737251",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25191,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922743,404750.00
04/22/2019 04:45,2,0.000,ALERT,212.83,298.47,60.006,1555922704,"201051344000983","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1277270.6,1277270.6,16955,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922745,404751.00
04/22/2019 04:45,2,0.000,ALERT,212.38,297.26,59.969,1555922704,"201051344001203","174011545737251",0.00,7.00,0,294.56,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25248,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922747,404752.00
04/22/2019 04:45,2,0.000,ALERT,212.16,297.87,59.975,1555922704,"201051344001230","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1262552.2,1262552.2,25072,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922748,404753.00
04/22/2019 04:45,2,0.000,ALERT,211.93,297.57,59.953,1555922704,"201051344000646","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1256073.7,1256073.7,25217,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922750,404754.00
04/22/2019 04:45,2,0.000,ALERT,213.06,297.87,59.969,1555922704,"201051344000867","174011545737251",0.00,7.30,0,294.86,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49144,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922752,404755.00
04/22/2019 04:45,2,0.000,ALERT,213.51,297.57,59.964,1555922704,"201051344000633","174011545737251",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49240,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922754,404756.00
04/22/2019 04:45,2,0.000,ALERT,211.93,297.87,59.969,1555922704,"201051344000955","174011545737251",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,1276086.9,1276086.9,25235,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922756,404757.00
04/22/2019 04:45,2,0.000,ALERT,212.83,297.26,59.975,1555922704,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,1267114.1,1267114.1,48697,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922757,404758.00
04/22/2019 04:45,2,0.000,ALERT,213.29,298.17,59.985,1555922704,"201051344000645","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1271963.2,1271963.2,48661,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555922759,404759.00
04/22/2019 04:45,2,0.000,ALERT,212.83,298.47,59.969,1555922704,"201051344000569","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16869,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555922761,404760.00
04/22/2019 04:45,2,0.000,ALERT,213.06,297.57,59.964,1555922704,"179051228000119","174011545737251",0.00,9.00,0,293.96,299.37,0.0,0.0,0.000,75281.8,75281.8,16968,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555922763,404761.00
04/22/2019 05:00,2,0.000,ALERT,212.38,298.77,60.012,1555923604,"201051344000579","174011545737251",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,1287897.5,1287897.5,17325,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923606,404762.00
04/22/2019 05:00,2,0.000,ALERT,211.25,295.16,60.017,1555923604,"201051344001025","174011545737251",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,1270163.7,1270163.7,25252,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923608,404763.00
04/22/2019 05:00,2,0.000,ALERT,211.48,296.06,60.006,1555923604,"201051344001093","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1254043.4,1254043.4,25293,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923609,404764.00
04/22/2019 05:00,2,0.000,ALERT,212.38,298.17,60.012,1555923604,"201051344000458","174011545737251",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,1271047.8,1271047.8,17073,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923611,404765.00
04/22/2019 05:00,2,0.000,ALERT,211.25,296.36,60.012,1555923604,"201051344000890","174011545737251",0.00,7.30,0,295.76,300.57,0.0,0.0,0.000,1268719.2,1268719.2,25205,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923613,404766.00
04/22/2019 05:00,2,0.000,ALERT,212.16,297.87,60.054,1555923604,"201051344000988","174011545737251",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,980579.6,980579.6,17394,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923615,404767.00
04/22/2019 05:00,2,0.000,ALERT,211.93,296.66,60.017,1555923604,"201051344000582","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1247644.9,1247644.9,25181,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923617,404768.00
04/22/2019 05:00,2,0.000,ALERT,212.38,298.47,60.017,1555923604,"201051344000868","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1256204.7,1256204.7,49123,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923619,404769.00
04/22/2019 05:00,2,0.000,ALERT,212.83,298.47,60.001,1555923604,"201051344000576","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1274314.5,1274314.5,21159,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923621,404770.00
04/22/2019 05:00,2,0.000,ALERT,212.38,297.57,60.012,1555923604,"201051344001158","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1251060.0,1251060.0,17384,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923622,404771.00
04/22/2019 05:00,2,0.000,ALERT,211.48,295.16,60.006,1555923604,"201051344000917","174011545737251",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,1264150.5,1264150.5,25097,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923624,404772.00
04/22/2019 05:00,2,0.000,ALERT,211.70,295.16,60.006,1555923604,"201051344000417","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1015134.0,1015134.0,25244,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923626,404773.00
04/22/2019 05:00,2,0.000,ALERT,211.70,295.46,60.001,1555923604,"201051344000685","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1270476.3,1270476.3,25266,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923628,404774.00
04/22/2019 05:00,2,0.000,ALERT,211.48,295.16,60.012,1555923604,"201051344000651","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1263265.6,1263265.6,25233,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923630,404775.00
04/22/2019 05:00,2,0.000,ALERT,211.93,298.47,60.017,1555923604,"201051344000594","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1275793.1,1275793.1,49116,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923632,404776.00
04/22/2019 05:00,2,0.000,ALERT,212.38,297.87,60.017,1555923604,"201051344000469","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1255777.0,1255777.0,17356,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923633,404777.00
04/22/2019 05:00,2,0.000,ALERT,211.48,296.06,60.006,1555923604,"201051344000585","174011545737251",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,1276467.0,1276467.0,25292,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923635,404778.00
04/22/2019 05:00,2,0.000,ALERT,212.83,297.87,60.049,1555923604,"201051344000853","174011545737251",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,1279217.5,1279217.5,16957,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923637,404779.00
04/22/2019 05:00,2,0.000,ALERT,211.70,296.06,60.006,1555923604,"201051344001145","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1278767.4,1278767.4,25211,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923639,404780.00
04/22/2019 05:00,2,0.000,ALERT,211.48,295.76,60.006,1555923604,"201051344000438","174011545737251",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,1271643.5,1271643.5,25240,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923641,404781.00
04/22/2019 05:00,2,0.000,ALERT,211.03,295.76,60.059,1555923604,"201051344001135","174011545737251",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,1258503.0,1258503.0,25193,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923642,404782.00
04/22/2019 05:00,2,0.000,ALERT,212.38,298.17,60.017,1555923604,"201051344000983","174011545737251",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,1277270.6,1277270.6,16957,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923644,404783.00
04/22/2019 05:00,2,0.000,ALERT,211.48,295.76,60.012,1555923604,"201051344001203","174011545737251",0.00,7.00,0,294.86,301.47,0.0,0.0,0.000,1266218.1,1266218.1,25250,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923646,404784.00
04/22/2019 05:00,2,0.000,ALERT,211.25,296.06,60.028,1555923604,"201051344001230","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1262552.2,1262552.2,25074,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923648,404785.00
04/22/2019 05:00,2,0.000,ALERT,211.03,295.46,60.028,1555923604,"201051344000646","174011545737251",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,1256073.7,1256073.7,25219,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923650,404786.00
04/22/2019 05:00,2,0.000,ALERT,212.38,298.17,60.070,1555923604,"201051344000867","174011545737251",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,1254459.7,1254459.7,49146,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923652,404787.00
04/22/2019 05:00,2,0.000,ALERT,212.83,297.87,60.059,1555923604,"201051344000633","174011545737251",0.00,6.70,0,293.96,299.97,0.0,0.0,0.000,1251878.3,1251878.3,49242,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923653,404788.00
04/22/2019 05:00,2,0.000,ALERT,211.03,296.06,60.022,1555923604,"201051344000955","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1276086.9,1276086.9,25237,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923655,404789.00
04/22/2019 05:00,2,0.000,ALERT,212.38,297.57,60.028,1555923604,"201051344000648","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,1267114.1,1267114.1,48699,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923657,404790.00
04/22/2019 05:00,2,0.000,ALERT,212.83,298.17,60.033,1555923604,"201051344000645","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1271963.2,1271963.2,48663,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555923659,404791.00
04/22/2019 05:00,2,0.000,ALERT,212.38,298.77,60.022,1555923604,"201051344000569","174011545737251",0.00,7.00,0,296.66,301.47,0.0,0.0,0.000,1288066.5,1288066.5,16871,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555923661,404792.00
04/22/2019 05:00,2,0.000,ALERT,212.38,297.57,60.001,1555923604,"179051228000119","174011545737251",0.00,9.00,0,294.86,299.97,0.0,0.0,0.000,75281.8,75281.8,16970,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555923663,404793.00
04/22/2019 05:15,2,0.000,ALERT,212.16,297.57,59.948,1555924504,"201051344000579","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17327,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924506,404794.00
04/22/2019 05:15,2,0.000,ALERT,211.70,295.46,59.996,1555924504,"201051344001025","174011545737251",0.00,6.30,0,293.36,299.67,0.0,0.0,0.000,1270163.7,1270163.7,25254,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924508,404795.00
04/22/2019 05:15,2,0.000,ALERT,211.70,295.76,60.033,1555924504,"201051344001093","174011545737251",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,1254043.4,1254043.4,25295,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924510,404796.00
04/22/2019 05:15,2,0.000,ALERT,212.16,297.26,60.006,1555924504,"201051344000458","174011545737251",0.00,8.00,0,295.46,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17075,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924511,404797.00
04/22/2019 05:15,2,0.000,ALERT,211.70,296.66,60.006,1555924504,"201051344000890","174011545737251",0.00,7.00,0,294.26,299.97,0.0,0.0,0.000,1268719.2,1268719.2,25207,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924514,404798.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.96,60.017,1555924504,"201051344000988","174011545737251",0.00,7.00,0,293.06,299.67,0.0,0.0,0.000,980579.6,980579.6,17396,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924515,404799.00
04/22/2019 05:15,2,0.000,ALERT,212.38,297.26,59.980,1555924504,"201051344000582","174011545737251",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,1247644.9,1247644.9,25183,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924517,404800.00
04/22/2019 05:15,2,0.000,ALERT,212.16,297.57,60.017,1555924504,"201051344000868","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1256204.7,1256204.7,49125,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924519,404801.00
04/22/2019 05:15,2,0.000,ALERT,212.61,297.57,59.969,1555924504,"201051344000576","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21161,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924521,404802.00
04/22/2019 05:15,2,0.000,ALERT,212.38,296.96,60.012,1555924504,"201051344001158","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17386,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924523,404803.00
04/22/2019 05:15,2,0.000,ALERT,212.16,295.76,59.980,1555924504,"201051344000917","174011545737251",0.00,7.70,0,292.46,298.47,0.0,0.0,0.000,1264150.5,1264150.5,25099,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924525,404804.00
04/22/2019 05:15,2,0.000,ALERT,212.16,295.46,60.022,1555924504,"201051344000417","174011545737251",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,1015134.0,1015134.0,25246,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924527,404805.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.36,60.017,1555924504,"201051344000685","174011545737251",0.00,7.00,0,293.66,299.07,0.0,0.0,0.000,1270476.3,1270476.3,25268,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924528,404806.00
04/22/2019 05:15,2,0.000,ALERT,212.16,295.76,59.990,1555924504,"201051344000651","174011545737251",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,1263265.6,1263265.6,25235,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924530,404807.00
04/22/2019 05:15,2,0.000,ALERT,211.93,297.26,60.012,1555924504,"201051344000594","174011545737251",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49118,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924532,404808.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.96,60.022,1555924504,"201051344000469","174011545737251",0.00,6.30,0,294.56,299.67,0.0,0.0,0.000,1255777.0,1255777.0,17358,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924534,404809.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.66,60.033,1555924504,"201051344000585","174011545737251",0.00,7.00,0,293.36,299.07,0.0,0.0,0.000,1276467.0,1276467.0,25294,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924536,404810.00
04/22/2019 05:15,2,0.000,ALERT,212.83,296.96,60.028,1555924504,"201051344000853","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924538,404811.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.66,60.043,1555924504,"201051344001145","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1278767.4,1278767.4,25213,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924540,404812.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.36,60.017,1555924504,"201051344000438","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,1271643.5,1271643.5,25242,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924541,404813.00
04/22/2019 05:15,2,0.000,ALERT,211.70,296.66,60.028,1555924504,"201051344001135","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,1258503.0,1258503.0,25195,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924543,404814.00
04/22/2019 05:15,2,0.000,ALERT,212.16,297.26,60.012,1555924504,"201051344000983","174011545737251",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16959,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924545,404815.00
04/22/2019 05:15,2,0.000,ALERT,211.93,296.06,60.070,1555924504,"201051344001203","174011545737251",0.00,6.70,0,293.66,300.57,0.0,0.0,0.000,1266218.1,1266218.1,25252,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924547,404816.00
04/22/2019 05:15,2,0.000,ALERT,211.93,296.96,60.033,1555924504,"201051344001230","174011545737251",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,1262552.2,1262552.2,25076,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924549,404817.00
04/22/2019 05:15,2,0.000,ALERT,211.70,296.66,60.006,1555924504,"201051344000646","174011545737251",0.00,6.70,0,293.06,298.77,0.0,0.0,0.000,1256073.7,1256073.7,25221,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924550,404818.00
04/22/2019 05:15,2,0.000,ALERT,212.38,296.96,60.028,1555924504,"201051344000867","174011545737251",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,1254459.7,1254459.7,49148,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555924552,404819.00
04/22/2019 05:15,2,0.000,ALERT,212.83,296.66,60.022,1555924504,"201051344000633","174011545737251",0.00,6.70,0,293.66,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49244,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924554,404820.00
04/22/2019 05:15,2,0.000,ALERT,211.70,296.66,60.028,1555924504,"201051344000955","174011545737251",0.00,7.00,0,293.66,298.77,0.0,0.0,0.000,1276086.9,1276086.9,25239,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924556,404821.00
04/22/2019 05:15,2,0.000,ALERT,212.16,296.66,60.028,1555924504,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.97,0.0,0.0,0.000,1267114.1,1267114.1,48701,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924558,404822.00
04/22/2019 05:15,2,0.000,ALERT,212.61,297.26,60.006,1555924504,"201051344000645","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1271963.2,1271963.2,48665,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924559,404823.00
04/22/2019 05:15,2,0.000,ALERT,212.38,297.87,60.043,1555924504,"201051344000569","174011545737251",0.00,7.00,0,296.06,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16873,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555924561,404824.00
04/22/2019 05:15,2,0.000,ALERT,212.61,296.66,60.033,1555924504,"179051228000119","174011545737251",0.00,9.00,0,294.26,299.37,0.0,0.0,0.000,75281.8,75281.8,16972,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555924563,404825.00
04/22/2019 05:30,2,0.000,ALERT,212.16,297.57,59.980,1555925404,"201051344000579","174011545737251",0.00,7.00,0,295.46,299.97,0.0,0.0,0.000,1287897.5,1287897.5,17329,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925406,404826.00
04/22/2019 05:30,2,0.000,ALERT,211.48,295.16,60.006,1555925404,"201051344001025","174011545737251",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,1270163.7,1270163.7,25256,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925408,404827.00
04/22/2019 05:30,2,0.000,ALERT,211.70,296.06,59.985,1555925404,"201051344001093","174011545737251",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,1254043.4,1254043.4,25297,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925410,404828.00
04/22/2019 05:30,2,0.000,ALERT,212.16,296.96,59.980,1555925404,"201051344000458","174011545737251",0.00,7.70,0,295.16,299.97,0.0,0.0,0.000,1271047.8,1271047.8,17077,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925412,404829.00
04/22/2019 05:30,2,0.000,ALERT,211.70,296.36,59.985,1555925404,"201051344000890","174011545737251",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,1268719.2,1268719.2,25209,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925414,404830.00
04/22/2019 05:30,2,0.000,ALERT,211.93,296.66,59.948,1555925404,"201051344000988","174011545737251",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,980579.6,980579.6,17398,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925416,404831.00
04/22/2019 05:30,2,0.000,ALERT,212.16,296.66,60.017,1555925404,"201051344000582","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1247644.9,1247644.9,25185,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925418,404832.00
04/22/2019 05:30,2,0.000,ALERT,212.16,297.87,59.990,1555925404,"201051344000868","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1256204.7,1256204.7,49127,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925419,404833.00
04/22/2019 05:30,2,0.000,ALERT,212.83,297.57,59.996,1555925404,"201051344000576","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1274314.5,1274314.5,21163,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925421,404834.00
04/22/2019 05:30,2,0.000,ALERT,212.38,296.96,59.990,1555925404,"201051344001158","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1251060.0,1251060.0,17388,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925423,404835.00
04/22/2019 05:30,2,0.000,ALERT,211.70,294.86,59.996,1555925404,"201051344000917","174011545737251",0.00,7.70,0,292.76,297.57,0.0,0.0,0.000,1264150.5,1264150.5,25101,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925425,404836.00
04/22/2019 05:30,2,0.000,ALERT,211.93,295.46,59.990,1555925404,"201051344000417","174011545737251",0.00,6.70,0,293.36,297.57,0.0,0.0,0.000,1015134.0,1015134.0,25248,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925427,404837.00
04/22/2019 05:30,2,0.000,ALERT,212.16,295.76,60.001,1555925404,"201051344000685","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1270476.3,1270476.3,25270,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925429,404838.00
04/22/2019 05:30,2,0.000,ALERT,211.93,295.16,60.006,1555925404,"201051344000651","174011545737251",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,1263265.6,1263265.6,25237,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925430,404839.00
04/22/2019 05:30,2,0.000,ALERT,211.93,297.57,60.001,1555925404,"201051344000594","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1275793.1,1275793.1,49120,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925432,404840.00
04/22/2019 05:30,2,0.000,ALERT,212.38,296.96,60.001,1555925404,"201051344000469","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1255777.0,1255777.0,17360,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925434,404841.00
04/22/2019 05:30,2,0.000,ALERT,211.93,296.06,60.006,1555925404,"201051344000585","174011545737251",0.00,7.00,0,293.66,298.17,0.0,0.0,0.000,1276467.0,1276467.0,25296,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925436,404842.00
04/22/2019 05:30,2,0.000,ALERT,212.83,296.96,59.996,1555925404,"201051344000853","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1279217.5,1279217.5,16961,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925438,404843.00
04/22/2019 05:30,2,0.000,ALERT,212.16,296.36,59.969,1555925404,"201051344001145","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1278767.4,1278767.4,25215,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925439,404844.00
04/22/2019 05:30,2,0.000,ALERT,211.93,296.06,59.990,1555925404,"201051344000438","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1271643.5,1271643.5,25244,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925441,404845.00
04/22/2019 05:30,2,0.000,ALERT,211.70,296.06,59.985,1555925404,"201051344001135","174011545737251",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,1258503.0,1258503.0,25197,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925443,404846.00
