ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 05:30,2,0.000,ALERT,212.38,297.26,59.996,1555925404,"201051344000983","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1277270.6,1277270.6,16961,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925445,404847.00
04/22/2019 05:30,2,0.000,ALERT,211.93,295.76,59.990,1555925404,"201051344001203","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,1266218.1,1266218.1,25254,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925447,404848.00
04/22/2019 05:30,2,0.000,ALERT,211.93,296.36,60.001,1555925404,"201051344001230","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1262552.2,1262552.2,25078,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925449,404849.00
04/22/2019 05:30,2,0.000,ALERT,211.70,296.06,59.964,1555925404,"201051344000646","174011545737251",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,1256073.7,1256073.7,25223,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925450,404850.00
04/22/2019 05:30,2,0.000,ALERT,212.61,296.66,59.990,1555925404,"201051344000867","174011545737251",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,1254459.7,1254459.7,49150,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555925452,404851.00
04/22/2019 05:30,2,0.000,ALERT,213.06,296.36,59.990,1555925404,"201051344000633","174011545737251",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,1251878.3,1251878.3,49246,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925454,404852.00
04/22/2019 05:30,2,0.000,ALERT,211.70,296.06,59.985,1555925404,"201051344000955","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1276086.9,1276086.9,25241,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925456,404853.00
04/22/2019 05:30,2,0.000,ALERT,212.38,296.06,59.996,1555925404,"201051344000648","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1267114.1,1267114.1,48703,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925458,404854.00
04/22/2019 05:30,2,0.000,ALERT,212.61,296.66,59.985,1555925404,"201051344000645","174011545737251",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,1271963.2,1271963.2,48667,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925460,404855.00
04/22/2019 05:30,2,0.000,ALERT,212.38,297.57,59.985,1555925404,"201051344000569","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1288066.5,1288066.5,16875,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555925462,404856.00
04/22/2019 05:30,2,0.000,ALERT,212.61,296.36,59.975,1555925404,"179051228000119","174011545737251",0.00,8.50,0,293.66,298.77,0.0,0.0,0.000,75281.8,75281.8,16974,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555925463,404857.00
04/22/2019 05:45,2,0.000,ALERT,211.93,297.26,59.980,1555926304,"201051344000579","174011545737251",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,1287897.5,1287897.5,17331,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926306,404858.00
04/22/2019 05:45,2,0.000,ALERT,211.25,294.56,59.990,1555926304,"201051344001025","174011545737251",0.00,6.30,0,292.16,299.07,0.0,0.0,0.000,1270163.7,1270163.7,25258,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926308,404859.00
04/22/2019 05:45,2,0.000,ALERT,211.48,294.86,60.001,1555926304,"201051344001093","174011545737251",0.00,7.70,0,292.76,298.17,0.0,0.0,0.000,1254043.4,1254043.4,25299,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926309,404860.00
04/22/2019 05:45,2,0.000,ALERT,211.70,296.66,60.038,1555926304,"201051344000458","174011545737251",0.00,7.70,0,294.56,300.27,0.0,0.0,0.000,1271047.8,1271047.8,17079,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926311,404861.00
04/22/2019 05:45,2,0.000,ALERT,211.48,295.46,59.975,1555926304,"201051344000890","174011545737251",0.00,7.00,0,293.36,299.37,0.0,0.0,0.000,1268719.2,1268719.2,25211,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926313,404862.00
04/22/2019 05:45,2,0.000,ALERT,211.70,296.36,59.985,1555926304,"201051344000988","174011545737251",0.00,7.00,0,292.16,299.37,0.0,0.0,0.000,980579.6,980579.6,17400,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926315,404863.00
04/22/2019 05:45,2,0.000,ALERT,212.16,296.06,60.001,1555926304,"201051344000582","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1247644.9,1247644.9,25187,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926317,404864.00
04/22/2019 05:45,2,0.000,ALERT,211.70,296.96,59.990,1555926304,"201051344000868","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1256204.7,1256204.7,49129,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926319,404865.00
04/22/2019 05:45,2,0.000,ALERT,212.38,297.26,59.996,1555926304,"201051344000576","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,1274314.5,1274314.5,21165,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926321,404866.00
04/22/2019 05:45,2,0.000,ALERT,211.93,296.36,59.964,1555926304,"201051344001158","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17390,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926322,404867.00
04/22/2019 05:45,2,0.000,ALERT,211.70,294.86,59.996,1555926304,"201051344000917","174011545737251",0.00,7.70,0,291.55,297.87,0.0,0.0,0.000,1264150.5,1264150.5,25103,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926324,404868.00
04/22/2019 05:45,2,0.000,ALERT,211.70,294.86,60.006,1555926304,"201051344000417","174011545737251",0.00,6.70,0,292.16,297.87,0.0,0.0,0.000,1015134.0,1015134.0,25250,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926326,404869.00
04/22/2019 05:45,2,0.000,ALERT,212.16,295.46,60.001,1555926304,"201051344000685","174011545737251",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,1270476.3,1270476.3,25272,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926328,404870.00
04/22/2019 05:45,2,0.000,ALERT,211.93,294.86,60.022,1555926304,"201051344000651","174011545737251",0.00,6.30,0,292.16,297.87,0.0,0.0,0.000,1263265.6,1263265.6,25239,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926330,404871.00
04/22/2019 05:45,2,0.000,ALERT,211.70,297.26,59.996,1555926304,"201051344000594","174011545737251",0.00,6.70,0,294.26,299.97,0.0,0.0,0.000,1275793.1,1275793.1,49122,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926332,404872.00
04/22/2019 05:45,2,0.000,ALERT,212.16,296.66,59.996,1555926304,"201051344000469","174011545737251",0.00,6.30,0,293.66,299.37,0.0,0.0,0.000,1255777.0,1255777.0,17362,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926333,404873.00
04/22/2019 05:45,2,0.000,ALERT,211.93,295.76,60.001,1555926304,"201051344000585","174011545737251",0.00,7.00,0,292.16,298.47,0.0,0.0,0.000,1276467.0,1276467.0,25298,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926335,404874.00
04/22/2019 05:45,2,0.000,ALERT,212.61,296.66,60.006,1555926304,"201051344000853","174011545737251",0.00,6.70,0,294.56,299.97,0.0,0.0,0.000,1279217.5,1279217.5,16963,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926337,404875.00
04/22/2019 05:45,2,0.000,ALERT,212.16,296.06,60.006,1555926304,"201051344001145","174011545737251",0.00,6.70,0,293.06,299.07,0.0,0.0,0.000,1278767.4,1278767.4,25217,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926339,404876.00
04/22/2019 05:45,2,0.000,ALERT,211.93,295.76,60.012,1555926304,"201051344000438","174011545737251",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,1271643.5,1271643.5,25246,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926341,404877.00
04/22/2019 05:45,2,0.000,ALERT,211.48,295.46,60.049,1555926304,"201051344001135","174011545737251",0.00,7.00,0,292.76,299.07,0.0,0.0,0.000,1258503.0,1258503.0,25199,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926342,404878.00
04/22/2019 05:45,2,0.000,ALERT,211.93,296.96,59.985,1555926304,"201051344000983","174011545737251",0.00,7.00,0,294.86,299.97,0.0,0.0,0.000,1277270.6,1277270.6,16963,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926344,404879.00
04/22/2019 05:45,2,0.000,ALERT,211.70,295.16,60.017,1555926304,"201051344001203","174011545737251",0.00,6.70,0,292.46,300.27,0.0,0.0,0.000,1266218.1,1266218.1,25256,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926346,404880.00
04/22/2019 05:45,2,0.000,ALERT,211.70,296.06,60.028,1555926304,"201051344001230","174011545737251",0.00,6.70,0,293.06,298.47,0.0,0.0,0.000,1262552.2,1262552.2,25080,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926348,404881.00
04/22/2019 05:45,2,0.000,ALERT,211.48,295.46,59.996,1555926304,"201051344000646","174011545737251",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,1256073.7,1256073.7,25225,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926350,404882.00
04/22/2019 05:45,2,0.000,ALERT,212.38,296.06,60.033,1555926304,"201051344000867","174011545737251",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,1254459.7,1254459.7,49152,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926352,404883.00
04/22/2019 05:45,2,0.000,ALERT,212.61,296.06,60.028,1555926304,"201051344000633","174011545737251",0.00,6.70,0,292.76,299.07,0.0,0.0,0.000,1251878.3,1251878.3,49248,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926353,404884.00
04/22/2019 05:45,2,0.000,ALERT,211.48,295.76,60.033,1555926304,"201051344000955","174011545737251",0.00,7.00,0,292.76,298.17,0.0,0.0,0.000,1276086.9,1276086.9,25243,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926355,404885.00
04/22/2019 05:45,2,0.000,ALERT,212.16,295.76,60.043,1555926304,"201051344000648","174011545737251",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,1267114.1,1267114.1,48705,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926357,404886.00
04/22/2019 05:45,2,0.000,ALERT,212.38,296.36,60.070,1555926304,"201051344000645","174011545737251",0.00,7.30,0,294.56,299.37,0.0,0.0,0.000,1271963.2,1271963.2,48669,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555926359,404887.00
04/22/2019 05:45,2,0.000,ALERT,212.16,296.96,60.033,1555926304,"201051344000569","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1288066.5,1288066.5,16877,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555926361,404888.00
04/22/2019 05:45,2,0.000,ALERT,212.38,296.06,60.028,1555926304,"179051228000119","174011545737251",0.00,8.50,0,293.36,299.07,0.0,0.0,0.000,75281.8,75281.8,16976,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555926363,404889.00
04/22/2019 06:00,2,0.000,ALERT,211.25,297.26,59.996,1555927204,"201051344000579","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1287897.5,1287897.5,17333,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927206,404890.00
04/22/2019 06:00,2,0.000,ALERT,210.35,294.26,60.028,1555927204,"201051344001025","174011545737251",0.00,6.30,0,292.46,298.47,0.0,0.0,0.000,1270163.7,1270163.7,25260,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927208,404891.00
04/22/2019 06:00,2,0.000,ALERT,210.35,294.86,60.028,1555927204,"201051344001093","174011545737251",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,1254043.4,1254043.4,25301,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927210,404892.00
04/22/2019 06:00,2,0.000,ALERT,211.03,296.36,60.033,1555927204,"201051344000458","174011545737251",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,1271047.8,1271047.8,17081,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927212,404893.00
04/22/2019 06:00,2,0.000,ALERT,210.35,295.46,60.038,1555927204,"201051344000890","174011545737251",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,1268719.2,1268719.2,25213,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927214,404894.00
04/22/2019 06:00,2,0.000,ALERT,210.80,295.76,60.012,1555927204,"201051344000988","174011545737251",0.00,7.00,0,291.55,297.87,0.0,0.0,0.000,980579.6,980579.6,17402,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927216,404895.00
04/22/2019 06:00,2,0.000,ALERT,210.80,295.76,59.990,1555927204,"201051344000582","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1247644.9,1247644.9,25189,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927218,404896.00
04/22/2019 06:00,2,0.000,ALERT,211.03,296.96,60.038,1555927204,"201051344000868","174011545737251",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,1256204.7,1256204.7,49131,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927220,404897.00
04/22/2019 06:00,2,0.000,ALERT,211.48,296.96,60.033,1555927204,"201051344000576","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1274314.5,1274314.5,21167,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927221,404898.00
04/22/2019 06:00,2,0.000,ALERT,211.25,295.76,60.033,1555927204,"201051344001158","174011545737251",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,1251060.0,1251060.0,17392,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927223,404899.00
04/22/2019 06:00,2,0.000,ALERT,210.80,294.56,60.012,1555927204,"201051344000917","174011545737251",0.00,7.70,0,292.16,297.26,0.0,0.0,0.000,1264150.5,1264150.5,25105,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927225,404900.00
04/22/2019 06:00,2,0.000,ALERT,210.57,294.26,59.990,1555927204,"201051344000417","174011545737251",0.00,7.00,0,293.06,297.26,0.0,0.0,0.000,1015134.0,1015134.0,25252,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927227,404901.00
04/22/2019 06:00,2,0.000,ALERT,210.80,294.86,60.017,1555927204,"201051344000685","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1270476.3,1270476.3,25274,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927229,404902.00
04/22/2019 06:00,2,0.000,ALERT,210.57,294.26,60.070,1555927204,"201051344000651","174011545737251",0.00,6.30,0,292.76,297.26,0.0,0.0,0.000,1263265.6,1263265.6,25241,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927230,404903.00
04/22/2019 06:00,2,0.000,ALERT,210.80,296.66,60.028,1555927204,"201051344000594","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1275793.1,1275793.1,49124,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927232,404904.00
04/22/2019 06:00,2,0.000,ALERT,211.03,296.06,60.022,1555927204,"201051344000469","174011545737251",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,1255777.0,1255777.0,17364,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927234,404905.00
04/22/2019 06:00,2,0.000,ALERT,210.35,294.86,59.985,1555927204,"201051344000585","174011545737251",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,1276467.0,1276467.0,25300,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927236,404906.00
04/22/2019 06:00,2,0.000,ALERT,211.48,295.76,60.022,1555927204,"201051344000853","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1279217.5,1279217.5,16965,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927238,404907.00
04/22/2019 06:00,2,0.000,ALERT,210.80,295.16,60.017,1555927204,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1278767.4,1278767.4,25219,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927240,404908.00
04/22/2019 06:00,2,0.000,ALERT,210.57,294.86,60.022,1555927204,"201051344000438","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1271643.5,1271643.5,25248,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927241,404909.00
04/22/2019 06:00,2,0.000,ALERT,210.12,294.86,60.017,1555927204,"201051344001135","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1258503.0,1258503.0,25201,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927243,404910.00
04/22/2019 06:00,2,0.000,ALERT,210.80,296.36,60.012,1555927204,"201051344000983","174011545737251",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,1277270.6,1277270.6,16965,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927245,404911.00
04/22/2019 06:00,2,0.000,ALERT,210.35,294.26,59.980,1555927204,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.37,0.0,0.0,0.000,1266218.1,1266218.1,25258,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927247,404912.00
04/22/2019 06:00,2,0.000,ALERT,210.12,294.86,60.006,1555927204,"201051344001230","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1262552.2,1262552.2,25082,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927249,404913.00
04/22/2019 06:00,2,0.000,ALERT,209.90,294.56,60.012,1555927204,"201051344000646","174011545737251",0.00,6.70,0,292.76,297.57,0.0,0.0,0.000,1256073.7,1256073.7,25227,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927250,404914.00
04/22/2019 06:00,2,0.000,ALERT,211.03,295.76,60.001,1555927204,"201051344000867","174011545737251",0.00,7.30,0,293.66,299.07,0.0,0.0,0.000,1254459.7,1254459.7,49154,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927252,404915.00
04/22/2019 06:00,2,0.000,ALERT,211.48,295.76,59.990,1555927204,"201051344000633","174011545737251",0.00,6.70,0,292.46,297.87,0.0,0.0,0.000,1251878.3,1251878.3,49250,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555927254,404916.00
04/22/2019 06:00,2,0.000,ALERT,209.67,294.86,60.001,1555927204,"201051344000955","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1276086.9,1276086.9,25245,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927256,404917.00
04/22/2019 06:00,2,0.000,ALERT,210.80,295.16,59.985,1555927204,"201051344000648","174011545737251",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,1267114.1,1267114.1,48707,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927258,404918.00
04/22/2019 06:00,2,0.000,ALERT,211.03,295.46,59.990,1555927204,"201051344000645","174011545737251",0.00,7.30,0,294.26,298.77,0.0,0.0,0.000,1271963.2,1271963.2,48671,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927259,404919.00
04/22/2019 06:00,2,0.000,ALERT,210.80,296.06,60.001,1555927204,"201051344000569","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1288066.5,1288066.5,16879,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555927261,404920.00
04/22/2019 06:00,2,0.000,ALERT,211.03,295.16,59.985,1555927204,"179051228000119","174011545737251",0.00,8.50,0,292.76,297.87,0.0,0.0,0.000,75281.8,75281.8,16978,0,0,0,L,46974696,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555927263,404921.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.66,59.996,1555928104,"201051344000579","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1287897.5,1287897.5,17335,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928107,404922.00
04/22/2019 06:15,2,0.000,ALERT,211.70,295.76,59.996,1555928104,"201051344001025","174011545737251",0.00,6.30,0,291.85,299.37,0.0,0.0,0.000,1270163.7,1270163.7,25262,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928108,404923.00
04/22/2019 06:15,2,0.000,ALERT,211.93,296.36,59.985,1555928104,"201051344001093","174011545737251",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,1254043.4,1254043.4,25303,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928110,404924.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.36,60.001,1555928104,"201051344000458","174011545737251",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,1271047.8,1271047.8,17083,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928112,404925.00
04/22/2019 06:15,2,0.000,ALERT,211.70,296.66,60.028,1555928104,"201051344000890","174011545737251",0.00,7.00,0,293.06,299.97,0.0,0.0,0.000,1268719.2,1268719.2,25215,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928114,404926.00
04/22/2019 06:15,2,0.000,ALERT,211.25,295.76,59.996,1555928104,"201051344000988","174011545737251",0.00,7.00,0,291.55,297.57,0.0,0.0,0.000,980579.6,980579.6,17404,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928116,404927.00
04/22/2019 06:15,2,0.000,ALERT,212.16,297.26,60.028,1555928104,"201051344000582","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1247644.9,1247644.9,25191,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928118,404928.00
04/22/2019 06:15,2,0.000,ALERT,211.70,296.96,60.001,1555928104,"201051344000868","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1256204.7,1256204.7,49133,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928120,404929.00
04/22/2019 06:15,2,0.000,ALERT,212.16,296.96,59.985,1555928104,"201051344000576","174011545737251",0.00,6.70,0,294.56,298.17,0.0,0.0,0.000,1274314.5,1274314.5,21169,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928121,404930.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.06,60.001,1555928104,"201051344001158","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1251060.0,1251060.0,17394,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928123,404931.00
04/22/2019 06:15,2,0.000,ALERT,211.93,296.06,59.996,1555928104,"201051344000917","174011545737251",0.00,7.70,0,291.85,297.87,0.0,0.0,0.000,1264150.5,1264150.5,25107,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928125,404932.00
04/22/2019 06:15,2,0.000,ALERT,211.93,296.06,59.985,1555928104,"201051344000417","174011545737251",0.00,7.00,0,292.46,298.47,0.0,0.0,0.000,1015134.0,1015134.0,25254,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928127,404933.00
04/22/2019 06:15,2,0.000,ALERT,212.16,296.36,59.990,1555928104,"201051344000685","174011545737251",0.00,7.00,0,292.76,298.77,0.0,0.0,0.000,1270476.3,1270476.3,25276,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928129,404934.00
04/22/2019 06:15,2,0.000,ALERT,211.93,295.76,59.990,1555928104,"201051344000651","174011545737251",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,1263265.6,1263265.6,25243,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928131,404935.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.96,59.996,1555928104,"201051344000594","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1275793.1,1275793.1,49126,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928133,404936.00
04/22/2019 06:15,2,0.000,ALERT,211.70,296.36,59.996,1555928104,"201051344000469","174011545737251",0.00,6.30,0,293.06,297.57,0.0,0.0,0.000,1255777.0,1255777.0,17366,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928134,404937.00
04/22/2019 06:15,2,0.000,ALERT,211.93,296.66,59.943,1555928104,"201051344000585","174011545737251",0.00,7.00,0,291.85,298.47,0.0,0.0,0.000,1276467.0,1276467.0,25302,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928136,404938.00
04/22/2019 06:15,2,0.000,ALERT,212.16,296.06,59.990,1555928104,"201051344000853","174011545737251",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,1279217.5,1279217.5,16967,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928138,404939.00
04/22/2019 06:15,2,0.000,ALERT,211.93,296.36,59.990,1555928104,"201051344001145","174011545737251",0.00,6.70,0,293.06,299.67,0.0,0.0,0.000,1278767.4,1278767.4,25221,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928140,404940.00
04/22/2019 06:15,2,0.000,ALERT,211.93,296.36,60.001,1555928104,"201051344000438","174011545737251",0.00,6.30,0,293.06,299.37,0.0,0.0,0.000,1271643.5,1271643.5,25250,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928142,404941.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.36,60.006,1555928104,"201051344001135","174011545737251",0.00,6.70,0,293.06,299.37,0.0,0.0,0.000,1258503.0,1258503.0,25203,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928144,404942.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.36,60.006,1555928104,"201051344000983","174011545737251",0.00,7.00,0,294.26,298.47,0.0,0.0,0.000,1277270.6,1277270.6,16967,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928146,404943.00
04/22/2019 06:15,2,0.000,ALERT,211.70,296.06,60.001,1555928104,"201051344001203","174011545737251",0.00,6.70,0,292.46,300.27,0.0,0.0,0.000,1266218.1,1266218.1,25260,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928147,404944.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.36,60.006,1555928104,"201051344001230","174011545737251",0.00,7.00,0,292.76,299.07,0.0,0.0,0.000,1262552.2,1262552.2,25084,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928149,404945.00
04/22/2019 06:15,2,0.000,ALERT,211.25,296.06,60.012,1555928104,"201051344000646","174011545737251",0.00,6.70,0,292.16,298.17,0.0,0.0,0.000,1256073.7,1256073.7,25229,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928151,404946.00
04/22/2019 06:15,2,0.000,ALERT,211.70,295.76,60.006,1555928104,"201051344000867","174011545737251",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,1254459.7,1254459.7,49156,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555928153,404947.00
04/22/2019 06:15,2,0.000,ALERT,211.93,295.76,60.012,1555928104,"201051344000633","174011545737251",0.00,6.70,0,291.85,297.26,0.0,0.0,0.000,1251878.3,1251878.3,49252,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928155,404948.00
04/22/2019 06:15,2,0.000,ALERT,211.03,296.06,59.996,1555928104,"201051344000955","174011545737251",0.00,6.70,0,292.76,298.77,0.0,0.0,0.000,1276086.9,1276086.9,25247,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928156,404949.00
04/22/2019 06:15,2,0.000,ALERT,211.48,295.46,59.964,1555928104,"201051344000648","174011545737251",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,1267114.1,1267114.1,48709,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928158,404950.00
04/22/2019 06:15,2,0.000,ALERT,211.70,296.06,60.017,1555928104,"201051344000645","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1271963.2,1271963.2,48673,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928160,404951.00
04/22/2019 06:15,2,0.000,ALERT,211.48,296.66,59.980,1555928104,"201051344000569","174011545737251",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,1288066.5,1288066.5,16881,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555928162,404952.00
04/22/2019 06:15,2,0.000,ALERT,211.70,295.46,60.017,1555928104,"179051228000119","174011545737251",0.00,8.50,0,291.85,297.26,0.0,0.0,0.000,75281.8,75281.8,16980,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555928164,404953.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.96,60.006,1555929004,"201051344000579","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1287897.5,1287897.5,17337,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929006,404954.00
04/22/2019 06:30,2,0.000,ALERT,211.48,295.46,59.959,1555929004,"201051344001025","174011545737251",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,1270163.7,1270163.7,25264,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929008,404955.00
04/22/2019 06:30,2,0.000,ALERT,211.70,296.36,60.017,1555929004,"201051344001093","174011545737251",0.00,7.70,0,294.56,297.87,0.0,0.0,0.000,1254043.4,1254043.4,25305,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929009,404956.00
04/22/2019 06:30,2,0.000,ACTIVE_NO_POWER,211.25,295.76,59.996,1555929004,"201051344000458","174011545737251",0.00,7.70,0,294.26,298.77,0.0,0.0,0.000,1271047.8,1271047.8,17085,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555929011,404957.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.36,59.996,1555929004,"201051344000890","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1268719.2,1268719.2,25217,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929013,404958.00
04/22/2019 06:30,2,0.000,ALERT,211.25,296.06,59.996,1555929004,"201051344000988","174011545737251",0.00,7.00,0,291.55,297.57,0.0,0.0,0.000,980579.6,980579.6,17406,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929015,404959.00
04/22/2019 06:30,2,0.000,ALERT,212.16,296.96,60.038,1555929004,"201051344000582","174011545737251",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,1247644.9,1247644.9,25193,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929017,404960.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.96,60.001,1555929004,"201051344000868","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1256204.7,1256204.7,49135,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929019,404961.00
04/22/2019 06:30,2,0.000,ALERT,211.93,296.66,59.996,1555929004,"201051344000576","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1274314.5,1274314.5,21171,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929021,404962.00
04/22/2019 06:30,2,0.000,ALERT,211.48,295.76,59.964,1555929004,"201051344001158","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1251060.0,1251060.0,17396,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929022,404963.00
04/22/2019 06:30,2,0.000,ALERT,211.93,295.76,59.996,1555929004,"201051344000917","174011545737251",0.00,7.70,0,293.06,297.57,0.0,0.0,0.000,1264150.5,1264150.5,25109,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929024,404964.00
04/22/2019 06:30,2,0.000,ALERT,211.93,295.76,60.006,1555929004,"201051344000417","174011545737251",0.00,7.00,0,293.96,297.57,0.0,0.0,0.000,1015134.0,1015134.0,25256,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929026,404965.00
04/22/2019 06:30,2,0.000,ALERT,211.93,296.36,60.001,1555929004,"201051344000685","174011545737251",0.00,7.00,0,294.56,298.17,0.0,0.0,0.000,1270476.3,1270476.3,25278,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929028,404966.00
04/22/2019 06:30,2,0.000,ALERT,211.93,295.46,59.996,1555929004,"201051344000651","174011545737251",0.00,6.30,0,293.96,297.57,0.0,0.0,0.000,1263265.6,1263265.6,25245,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929030,404967.00
04/22/2019 06:30,2,0.000,ALERT,211.03,296.66,59.996,1555929004,"201051344000594","174011545737251",0.00,6.70,0,293.96,298.47,0.0,0.0,0.000,1275793.1,1275793.1,49128,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929032,404968.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.06,60.038,1555929004,"201051344000469","174011545737251",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,1255777.0,1255777.0,17368,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929034,404969.00
04/22/2019 06:30,2,0.000,ALERT,211.93,296.66,60.006,1555929004,"201051344000585","174011545737251",0.00,7.00,0,293.96,298.17,0.0,0.0,0.000,1276467.0,1276467.0,25304,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929035,404970.00
04/22/2019 06:30,2,0.000,ALERT,211.93,295.76,60.017,1555929004,"201051344000853","174011545737251",0.00,6.70,0,294.26,298.17,0.0,0.0,0.000,1279217.5,1279217.5,16969,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929037,404971.00
04/22/2019 06:30,2,0.000,ALERT,211.93,296.66,59.985,1555929004,"201051344001145","174011545737251",0.00,6.70,0,294.86,298.77,0.0,0.0,0.000,1278767.4,1278767.4,25223,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929039,404972.00
04/22/2019 06:30,2,0.000,ALERT,211.93,296.36,59.990,1555929004,"201051344000438","174011545737251",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,1271643.5,1271643.5,25252,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929041,404973.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.36,60.028,1555929004,"201051344001135","174011545737251",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,1258503.0,1258503.0,25205,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929043,404974.00
04/22/2019 06:30,2,0.000,ALERT,211.25,295.76,60.006,1555929004,"201051344000983","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1277270.6,1277270.6,16969,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929045,404975.00
04/22/2019 06:30,2,0.000,ALERT,211.70,296.06,60.001,1555929004,"201051344001203","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,1266218.1,1266218.1,25262,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929046,404976.00
04/22/2019 06:30,2,0.000,ALERT,211.70,296.66,60.001,1555929004,"201051344001230","174011545737251",0.00,6.70,0,294.56,298.47,0.0,0.0,0.000,1262552.2,1262552.2,25086,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929048,404977.00
04/22/2019 06:30,2,0.000,ALERT,211.25,296.06,60.006,1555929004,"201051344000646","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1256073.7,1256073.7,25231,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929050,404978.00
04/22/2019 06:30,2,0.000,ALERT,211.70,295.76,59.990,1555929004,"201051344000867","174011545737251",0.00,7.30,0,293.66,298.47,0.0,0.0,0.000,1254459.7,1254459.7,49158,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929052,404979.00
04/22/2019 06:30,2,0.000,ALERT,212.16,295.76,60.006,1555929004,"201051344000633","174011545737251",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,1251878.3,1251878.3,49254,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929054,404980.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.36,60.006,1555929004,"201051344000955","174011545737251",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,1276086.9,1276086.9,25249,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929055,404981.00
04/22/2019 06:30,2,0.000,ALERT,211.48,295.16,60.001,1555929004,"201051344000648","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1267114.1,1267114.1,48711,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929057,404982.00
04/22/2019 06:30,2,0.000,ALERT,211.93,295.76,59.996,1555929004,"201051344000645","174011545737251",0.00,7.30,0,294.26,297.87,0.0,0.0,0.000,1271963.2,1271963.2,48675,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929059,404983.00
04/22/2019 06:30,2,0.000,ALERT,211.48,296.66,59.990,1555929004,"201051344000569","174011545737251",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,1288066.5,1288066.5,16883,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929061,404984.00
04/22/2019 06:30,2,0.000,ALERT,211.70,295.46,60.001,1555929004,"179051228000119","174011545737251",0.00,8.50,0,292.76,297.26,0.0,0.0,0.000,75281.8,75281.8,16982,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555929063,404985.00
04/22/2019 06:45,2,0.000,ALERT,211.03,296.06,60.001,1555929904,"201051344000579","174011545737251",0.00,6.70,0,294.86,298.47,0.0,0.0,0.000,1287897.5,1287897.5,17339,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929906,404986.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.16,60.001,1555929904,"201051344001025","174011545737251",0.00,6.30,0,293.66,300.57,0.0,0.0,0.000,1270163.7,1270163.7,25266,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929908,404987.00
04/22/2019 06:45,2,0.000,ALERT,211.70,296.06,60.006,1555929904,"201051344001093","174011545737251",0.00,7.70,0,294.26,300.87,0.0,0.0,0.000,1254043.4,1254043.4,25307,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929909,404988.00
04/22/2019 06:45,2,0.000,ALERT,211.03,295.76,59.969,1555929904,"201051344000458","174011545737251",0.00,7.70,0,294.26,298.17,0.0,0.0,0.000,1271047.8,1271047.8,17087,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929911,404989.00
04/22/2019 06:45,2,0.000,ALERT,211.70,296.66,60.012,1555929904,"201051344000890","174011545737251",0.00,7.30,0,294.86,301.47,0.0,0.0,0.000,1268719.2,1268719.2,25219,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929913,404990.00
04/22/2019 06:45,2,0.000,ALERT,211.03,295.76,59.969,1555929904,"201051344000988","174011545737251",0.00,7.00,0,291.85,297.57,0.0,0.0,0.000,980579.6,980579.6,17408,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929915,404991.00
