ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 06:45,2,0.000,ALERT,212.16,296.66,60.038,1555929904,"201051344000582","174011545737251",0.00,6.30,0,295.16,301.77,0.0,0.0,0.000,1247644.9,1247644.9,25195,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929917,404992.00
04/22/2019 06:45,2,0.000,ALERT,211.03,296.66,59.980,1555929904,"201051344000868","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1256204.7,1256204.7,49137,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929919,404993.00
04/22/2019 06:45,2,0.000,ALERT,211.70,296.66,60.012,1555929904,"201051344000576","174011545737251",0.00,6.70,0,294.26,297.87,0.0,0.0,0.000,1274314.5,1274314.5,21173,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929921,404994.00
04/22/2019 06:45,2,0.000,ALERT,211.25,295.76,60.012,1555929904,"201051344001158","174011545737251",0.00,6.30,0,293.66,297.26,0.0,0.0,0.000,1251060.0,1251060.0,17398,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929923,404995.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.76,60.017,1555929904,"201051344000917","174011545737251",0.00,7.70,0,293.06,300.27,0.0,0.0,0.000,1264150.5,1264150.5,25111,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929924,404996.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.16,60.022,1555929904,"201051344000417","174011545737251",0.00,7.00,0,293.66,300.57,0.0,0.0,0.000,1015134.0,1015134.0,25258,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929926,404997.00
04/22/2019 06:45,2,0.000,ALERT,211.93,296.06,60.017,1555929904,"201051344000685","174011545737251",0.00,7.00,0,294.26,301.17,0.0,0.0,0.000,1270476.3,1270476.3,25280,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929928,404998.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.16,60.012,1555929904,"201051344000651","174011545737251",0.00,6.30,0,293.96,299.97,0.0,0.0,0.000,1263265.6,1263265.6,25247,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929930,404999.00
04/22/2019 06:45,2,0.000,ALERT,210.80,296.36,60.038,1555929904,"201051344000594","174011545737251",0.00,6.70,0,293.96,297.87,0.0,0.0,0.000,1275793.1,1275793.1,49130,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929932,405000.00
04/22/2019 06:45,2,0.000,ALERT,211.25,295.76,60.017,1555929904,"201051344000469","174011545737251",0.00,6.00,0,293.06,297.26,0.0,0.0,0.000,1255777.0,1255777.0,17370,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929934,405001.00
04/22/2019 06:45,2,0.000,ALERT,211.93,296.06,60.022,1555929904,"201051344000585","174011545737251",0.00,7.00,0,293.96,300.87,0.0,0.0,0.000,1276467.0,1276467.0,25306,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929936,405002.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.76,60.028,1555929904,"201051344000853","174011545737251",0.00,6.70,0,293.96,297.57,0.0,0.0,0.000,1279217.5,1279217.5,16971,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929937,405003.00
04/22/2019 06:45,2,0.000,ALERT,211.93,295.76,60.022,1555929904,"201051344001145","174011545737251",0.00,6.70,0,294.56,301.47,0.0,0.0,0.000,1278767.4,1278767.4,25225,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929939,405004.00
04/22/2019 06:45,2,0.000,ALERT,211.93,295.76,60.043,1555929904,"201051344000438","174011545737251",0.00,6.70,0,294.26,300.87,0.0,0.0,0.000,1271643.5,1271643.5,25254,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929941,405005.00
04/22/2019 06:45,2,0.000,ALERT,211.48,295.76,60.033,1555929904,"201051344001135","174011545737251",0.00,6.70,0,294.26,300.87,0.0,0.0,0.000,1258503.0,1258503.0,25207,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929943,405006.00
04/22/2019 06:45,2,0.000,ALERT,211.03,295.76,60.028,1555929904,"201051344000983","174011545737251",0.00,7.00,0,294.26,297.87,0.0,0.0,0.000,1277270.6,1277270.6,16971,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929945,405007.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.46,60.022,1555929904,"201051344001203","174011545737251",0.00,6.70,0,294.26,301.77,0.0,0.0,0.000,1266218.1,1266218.1,25264,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929946,405008.00
04/22/2019 06:45,2,0.000,ALERT,211.48,296.06,60.033,1555929904,"201051344001230","174011545737251",0.00,7.00,0,294.26,301.47,0.0,0.0,0.000,1262552.2,1262552.2,25088,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929948,405009.00
04/22/2019 06:45,2,0.000,ALERT,211.25,295.76,60.070,1555929904,"201051344000646","174011545737251",0.00,6.70,0,293.36,300.87,0.0,0.0,0.000,1256073.7,1256073.7,25233,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929950,405010.00
04/22/2019 06:45,2,0.000,ALERT,211.25,295.46,60.022,1555929904,"201051344000867","174011545737251",0.00,7.30,0,293.36,297.87,0.0,0.0,0.000,1254459.7,1254459.7,49160,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555929952,405011.00
04/22/2019 06:45,2,0.000,ALERT,211.70,295.16,59.980,1555929904,"201051344000633","174011545737251",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,1251878.3,1251878.3,49256,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929954,405012.00
04/22/2019 06:45,2,0.000,ALERT,211.03,295.76,60.006,1555929904,"201051344000955","174011545737251",0.00,7.00,0,294.56,300.87,0.0,0.0,0.000,1276086.9,1276086.9,25251,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929956,405013.00
04/22/2019 06:45,2,0.000,ALERT,211.03,295.16,59.990,1555929904,"201051344000648","174011545737251",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,1267114.1,1267114.1,48713,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929957,405014.00
04/22/2019 06:45,2,0.000,ALERT,211.48,295.76,60.038,1555929904,"201051344000645","174011545737251",0.00,7.30,0,293.96,297.57,0.0,0.0,0.000,1271963.2,1271963.2,48677,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929959,405015.00
04/22/2019 06:45,2,0.000,ALERT,211.03,296.06,60.022,1555929904,"201051344000569","174011545737251",0.00,7.00,0,294.86,298.47,0.0,0.0,0.000,1288066.5,1288066.5,16885,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555929961,405016.00
04/22/2019 06:45,2,0.000,ALERT,211.25,295.16,60.022,1555929904,"179051228000119","174011545737251",0.00,8.50,0,291.85,296.96,0.0,0.0,0.000,75281.8,75281.8,16984,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555929963,405017.00
04/22/2019 07:00,2,0.000,ALERT,211.48,297.57,60.033,1555930804,"201051344000579","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1287897.5,1287897.5,17341,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930806,405018.00
04/22/2019 07:00,2,0.000,ALERT,210.80,294.56,60.028,1555930804,"201051344001025","174011545737251",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,1270163.7,1270163.7,25268,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930808,405019.00
04/22/2019 07:00,2,0.000,ALERT,211.03,295.46,60.017,1555930804,"201051344001093","174011545737251",0.00,7.30,0,293.66,297.26,0.0,0.0,0.000,1254043.4,1254043.4,25309,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930810,405020.00
04/22/2019 07:00,2,0.000,ALERT,211.48,296.96,60.017,1555930804,"201051344000458","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,1271047.8,1271047.8,17089,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930812,405021.00
04/22/2019 07:00,2,0.000,ALERT,211.03,296.06,60.006,1555930804,"201051344000890","174011545737251",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,1268719.2,1268719.2,25221,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930814,405022.00
04/22/2019 07:00,2,0.000,ALERT,211.25,296.36,60.017,1555930804,"201051344000988","174011545737251",0.00,7.00,0,291.55,298.17,0.0,0.0,0.000,980579.6,980579.6,17410,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930816,405023.00
04/22/2019 07:00,2,0.000,ALERT,211.48,296.36,60.043,1555930804,"201051344000582","174011545737251",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,1247644.9,1247644.9,25197,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930818,405024.00
04/22/2019 07:00,2,0.000,ALERT,211.25,297.26,60.006,1555930804,"201051344000868","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1256204.7,1256204.7,49139,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930820,405025.00
04/22/2019 07:00,2,0.000,ALERT,211.70,297.26,60.012,1555930804,"201051344000576","174011545737251",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,1274314.5,1274314.5,21175,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930821,405026.00
04/22/2019 07:00,2,0.000,ALERT,211.25,296.66,60.012,1555930804,"201051344001158","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1251060.0,1251060.0,17400,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930823,405027.00
04/22/2019 07:00,2,0.000,ALERT,211.03,294.86,60.006,1555930804,"201051344000917","174011545737251",0.00,7.70,0,292.16,296.96,0.0,0.0,0.000,1264150.5,1264150.5,25113,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930825,405028.00
04/22/2019 07:00,2,0.000,ALERT,211.25,295.16,60.033,1555930804,"201051344000417","174011545737251",0.00,6.70,0,293.06,296.96,0.0,0.0,0.000,1015134.0,1015134.0,25260,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930827,405029.00
04/22/2019 07:00,2,0.000,ALERT,211.25,295.46,60.043,1555930804,"201051344000685","174011545737251",0.00,7.00,0,293.66,297.26,0.0,0.0,0.000,1270476.3,1270476.3,25282,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930829,405030.00
04/22/2019 07:00,2,0.000,ALERT,211.03,294.26,60.006,1555930804,"201051344000651","174011545737251",0.00,6.00,0,293.06,296.96,0.0,0.0,0.000,1263265.6,1263265.6,25249,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930831,405031.00
04/22/2019 07:00,2,0.000,ALERT,211.03,297.26,60.006,1555930804,"201051344000594","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1275793.1,1275793.1,49132,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930833,405032.00
04/22/2019 07:00,2,0.000,ALERT,211.48,296.66,60.006,1555930804,"201051344000469","174011545737251",0.00,6.30,0,292.76,298.17,0.0,0.0,0.000,1255777.0,1255777.0,17372,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930834,405033.00
04/22/2019 07:00,2,0.000,ALERT,211.03,295.76,59.980,1555930804,"201051344000585","174011545737251",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,1276467.0,1276467.0,25308,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930836,405034.00
04/22/2019 07:00,2,0.000,ALERT,211.70,296.06,59.980,1555930804,"201051344000853","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1279217.5,1279217.5,16973,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930838,405035.00
04/22/2019 07:00,2,0.000,ALERT,211.25,295.76,60.006,1555930804,"201051344001145","174011545737251",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,1278767.4,1278767.4,25227,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930840,405036.00
04/22/2019 07:00,2,0.000,ALERT,211.03,295.76,60.033,1555930804,"201051344000438","174011545737251",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,1271643.5,1271643.5,25256,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930842,405037.00
04/22/2019 07:00,2,0.000,ALERT,210.57,295.16,60.028,1555930804,"201051344001135","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1258503.0,1258503.0,25209,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930843,405038.00
04/22/2019 07:00,2,0.000,ALERT,211.25,296.36,60.012,1555930804,"201051344000983","174011545737251",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,1277270.6,1277270.6,16973,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930845,405039.00
04/22/2019 07:00,2,0.000,ALERT,210.80,295.16,59.996,1555930804,"201051344001203","174011545737251",0.00,6.70,0,293.36,298.77,0.0,0.0,0.000,1266218.1,1266218.1,25266,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930847,405040.00
04/22/2019 07:00,2,0.000,ALERT,211.03,296.06,59.985,1555930804,"201051344001230","174011545737251",0.00,6.70,0,293.66,297.26,0.0,0.0,0.000,1262552.2,1262552.2,25090,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930849,405041.00
04/22/2019 07:00,2,0.000,ALERT,210.57,295.46,59.985,1555930804,"201051344000646","174011545737251",0.00,6.70,0,292.76,296.96,0.0,0.0,0.000,1256073.7,1256073.7,25235,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930851,405042.00
04/22/2019 07:00,2,0.000,ALERT,211.48,296.06,59.990,1555930804,"201051344000867","174011545737251",0.00,7.30,0,293.06,298.77,0.0,0.0,0.000,1254459.7,1254459.7,49162,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930853,405043.00
04/22/2019 07:00,2,0.000,ALERT,211.93,296.06,59.980,1555930804,"201051344000633","174011545737251",0.00,6.30,0,291.85,297.87,0.0,0.0,0.000,1251878.3,1251878.3,49258,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930855,405044.00
04/22/2019 07:00,2,0.000,ALERT,210.57,295.46,59.996,1555930804,"201051344000955","174011545737251",0.00,6.70,0,293.66,297.26,0.0,0.0,0.000,1276086.9,1276086.9,25253,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555930856,405045.00
04/22/2019 07:00,2,0.000,ALERT,211.48,296.06,59.985,1555930804,"201051344000648","174011545737251",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,1267114.1,1267114.1,48715,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930858,405046.00
04/22/2019 07:00,2,0.000,ALERT,211.70,296.36,59.985,1555930804,"201051344000645","174011545737251",0.00,7.30,0,292.76,298.47,0.0,0.0,0.000,1271963.2,1271963.2,48679,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930860,405047.00
04/22/2019 07:00,2,0.000,ALERT,211.48,297.26,59.985,1555930804,"201051344000569","174011545737251",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,1288066.5,1288066.5,16887,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555930862,405048.00
04/22/2019 07:00,2,0.000,ALERT,211.48,296.06,59.975,1555930804,"179051228000119","174011545737251",0.00,8.50,0,291.85,297.87,0.0,0.0,0.000,75281.8,75281.8,16986,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555930864,405049.00
04/22/2019 07:15,2,0.000,ALERT,211.48,297.87,60.033,1555931704,"201051344000579","174011545737251",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,1287897.5,1287897.5,17343,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931706,405050.00
04/22/2019 07:15,2,0.000,ALERT,211.03,295.16,59.990,1555931704,"201051344001025","174011545737251",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,1270163.7,1270163.7,25270,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555931708,405051.00
04/22/2019 07:15,2,0.000,ALERT,211.25,296.06,60.001,1555931704,"201051344001093","174011545737251",0.00,7.30,0,293.66,297.87,0.0,0.0,0.000,1254043.4,1254043.4,25311,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555931710,405052.00
04/22/2019 07:15,2,0.000,ALERT,211.25,297.26,59.990,1555931704,"201051344000458","174011545737251",0.00,7.70,0,294.86,299.67,0.0,0.0,0.000,1271047.8,1271047.8,17091,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931712,405053.00
04/22/2019 07:15,2,0.000,ALERT,211.25,296.66,59.964,1555931704,"201051344000890","174011545737251",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,1268719.2,1268719.2,25223,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931714,405054.00
04/22/2019 07:15,2,0.000,ALERT,211.25,296.96,60.038,1555931704,"201051344000988","174011545737251",0.00,7.00,0,292.46,298.77,0.0,0.0,0.000,980579.6,980579.6,17412,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555931716,405055.00
04/22/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1555931704,"201051344000582","174011545737251",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,1247644.9,1247644.9,25199,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931718,405056.00
04/22/2019 07:15,2,0.000,ACTIVE_NO_POWER,211.48,297.87,60.006,1555931704,"201051344000868","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1256204.7,1256204.7,49141,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555931720,405057.00
04/22/2019 07:15,2,0.000,ALERT,211.93,297.87,59.996,1555931704,"201051344000576","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1274314.5,1274314.5,21177,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931722,405058.00
04/22/2019 07:15,2,0.000,ALERT,211.48,297.26,60.006,1555931704,"201051344001158","174011545737251",0.00,6.30,0,293.96,298.77,0.0,0.0,0.000,1251060.0,1251060.0,17402,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555931724,405059.00
04/22/2019 07:15,2,0.000,ALERT,211.25,295.76,59.980,1555931704,"201051344000917","174011545737251",0.00,7.70,0,292.16,297.26,0.0,0.0,0.000,1264150.5,1264150.5,25115,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931725,405060.00
04/22/2019 07:15,2,0.000,ALERT,211.25,295.46,60.012,1555931704,"201051344000417","174011545737251",0.00,6.70,0,293.06,297.26,0.0,0.0,0.000,1015134.0,1015134.0,25262,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931727,405061.00
04/22/2019 07:15,2,0.000,ALERT,211.25,295.76,60.006,1555931704,"201051344000685","174011545737251",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,1270476.3,1270476.3,25284,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931729,405062.00
04/22/2019 07:15,2,0.000,ALERT,211.25,295.16,59.996,1555931704,"201051344000651","174011545737251",0.00,6.00,0,292.76,297.26,0.0,0.0,0.000,1263265.6,1263265.6,25251,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931731,405063.00
04/22/2019 07:15,2,0.000,ALERT,211.03,297.57,59.953,1555931704,"201051344000594","174011545737251",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,1275793.1,1275793.1,49134,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931733,405064.00
04/22/2019 07:15,2,0.000,ALERT,211.48,297.26,59.996,1555931704,"201051344000469","174011545737251",0.00,6.00,0,293.06,298.77,0.0,0.0,0.000,1255777.0,1255777.0,17374,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931735,405065.00
04/22/2019 07:15,2,0.000,ALERT,211.25,295.76,60.001,1555931704,"201051344000585","174011545737251",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,1276467.0,1276467.0,25310,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555931737,405066.00
04/22/2019 07:15,2,0.000,ALERT,211.93,296.96,60.022,1555931704,"201051344000853","174011545737251",0.00,6.30,0,293.96,299.07,0.0,0.0,0.000,1279217.5,1279217.5,16975,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931738,405067.00
04/22/2019 07:15,2,0.000,ALERT,211.25,296.06,60.006,1555931704,"201051344001145","174011545737251",0.00,6.70,0,293.66,298.77,0.0,0.0,0.000,1278767.4,1278767.4,25229,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931740,405068.00
04/22/2019 07:15,2,0.000,ALERT,211.25,296.06,60.006,1555931704,"201051344000438","174011545737251",0.00,6.30,0,293.66,298.17,0.0,0.0,0.000,1271643.5,1271643.5,25258,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931742,405069.00
04/22/2019 07:15,2,0.000,ALERT,210.80,295.76,60.006,1555931704,"201051344001135","174011545737251",0.00,6.70,0,293.66,298.47,0.0,0.0,0.000,1258503.0,1258503.0,25211,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931744,405070.00
04/22/2019 07:15,2,0.000,ALERT,211.25,297.26,60.001,1555931704,"201051344000983","174011545737251",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,1277270.6,1277270.6,16975,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555931746,405071.00
04/22/2019 07:15,2,0.000,ALERT,211.03,295.76,60.006,1555931704,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.67,0.0,0.0,0.000,1266218.1,1266218.1,25268,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931747,405072.00
04/22/2019 07:15,2,0.000,ALERT,211.03,296.36,60.001,1555931704,"201051344001230","174011545737251",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,1262552.2,1262552.2,25092,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931749,405073.00
04/22/2019 07:15,2,0.000,ALERT,210.57,295.76,59.969,1555931704,"201051344000646","174011545737251",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,1256073.7,1256073.7,25237,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931751,405074.00
04/22/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1555931704,"201051344000867","174011545737251",0.00,7.30,0,293.96,300.57,0.0,0.0,0.000,1254459.7,1254459.7,49164,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931753,405075.00
04/22/2019 07:15,2,0.000,ALERT,212.16,296.96,60.001,1555931704,"201051344000633","174011545737251",0.00,6.30,0,292.46,299.37,0.0,0.0,0.000,1251878.3,1251878.3,49260,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931755,405076.00
04/22/2019 07:15,2,0.000,ALERT,210.57,295.76,60.001,1555931704,"201051344000955","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1276086.9,1276086.9,25255,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931756,405077.00
04/22/2019 07:15,2,0.000,ALERT,211.48,296.36,59.996,1555931704,"201051344000648","174011545737251",0.00,6.30,0,293.66,300.27,0.0,0.0,0.000,1267114.1,1267114.1,48717,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931758,405078.00
04/22/2019 07:15,2,0.000,ALERT,211.70,296.96,60.001,1555931704,"201051344000645","174011545737251",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,1271963.2,1271963.2,48681,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931760,405079.00
04/22/2019 07:15,2,0.000,ALERT,211.48,297.57,60.001,1555931704,"201051344000569","174011545737251",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,1288066.5,1288066.5,16889,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555931762,405080.00
04/22/2019 07:15,2,0.000,ALERT,211.70,296.66,59.975,1555931704,"179051228000119","174011545737251",0.00,8.50,0,292.76,299.07,0.0,0.0,0.000,75281.8,75281.8,16988,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555931764,405081.00
04/22/2019 07:30,2,0.000,ALERT,211.25,298.17,60.017,1555932605,"201051344000579","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1287897.5,1287897.5,17345,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932607,405082.00
04/22/2019 07:30,2,0.000,ALERT,210.80,295.16,60.033,1555932605,"201051344001025","174011545737251",0.00,6.00,0,293.36,298.77,0.0,0.0,0.000,1270163.7,1270163.7,25272,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932609,405083.00
04/22/2019 07:30,2,0.000,ALERT,211.03,296.06,60.001,1555932605,"201051344001093","174011545737251",0.00,7.30,0,293.96,299.07,0.0,0.0,0.000,1254043.4,1254043.4,25313,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932610,405084.00
04/22/2019 07:30,2,0.000,ALERT,211.03,296.96,59.980,1555932605,"201051344000458","174011545737251",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,1271047.8,1271047.8,17093,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932612,405085.00
04/22/2019 07:30,2,0.000,ALERT,211.03,296.36,60.022,1555932605,"201051344000890","174011545737251",0.00,7.00,0,294.56,299.37,0.0,0.0,0.000,1268719.2,1268719.2,25225,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932614,405086.00
04/22/2019 07:30,2,0.000,ALERT,211.03,296.66,60.022,1555932605,"201051344000988","174011545737251",0.00,6.70,0,292.76,299.37,0.0,0.0,0.000,980579.6,980579.6,17414,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932616,405087.00
04/22/2019 07:30,2,0.000,ALERT,211.48,296.66,60.022,1555932605,"201051344000582","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1247644.9,1247644.9,25201,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932618,405088.00
04/22/2019 07:30,2,0.076,ALERT,211.25,297.87,60.028,1555932605,"201051344000868","174011545737251",29.34,6.70,0,296.06,301.17,2.3,0.3,0.000,1256204.7,1256204.7,49142,0,0,0,L,1122011218,1,120.42,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1555932620,405089.00
04/22/2019 07:30,2,0.000,ALERT,211.93,297.87,60.033,1555932605,"201051344000576","174011545737251",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,1274314.5,1274314.5,21179,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555932622,405090.00
04/22/2019 07:30,2,0.000,ALERT,211.25,296.96,60.022,1555932605,"201051344001158","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1251060.0,1251060.0,17404,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932623,405091.00
04/22/2019 07:30,2,0.000,ALERT,211.03,295.46,60.043,1555932605,"201051344000917","174011545737251",0.00,7.70,0,292.76,298.77,0.0,0.0,0.000,1264150.5,1264150.5,25117,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932625,405092.00
04/22/2019 07:30,2,0.000,ALERT,211.25,295.46,60.038,1555932605,"201051344000417","174011545737251",0.00,6.70,0,293.36,298.47,0.0,0.0,0.000,1015134.0,1015134.0,25264,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932627,405093.00
04/22/2019 07:30,2,0.059,ALERT,211.48,296.06,59.975,1555932605,"201051344000685","174011545737251",29.58,6.70,0,293.36,299.07,1.8,0.0,0.000,1270476.3,1270476.3,25286,0,0,0,L,1122011218,1,121.78,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1555932629,405094.00
04/22/2019 07:30,2,0.072,ALERT,211.03,295.46,60.081,1555932605,"201051344000651","174011545737251",29.52,6.00,0,293.06,298.17,2.2,0.2,0.000,1263265.6,1263265.6,25253,0,0,0,L,1122011218,1,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1555932631,405095.00
04/22/2019 07:30,2,0.000,ALERT,210.80,297.57,60.028,1555932605,"201051344000594","174011545737251",0.00,6.30,0,295.16,300.27,0.0,0.0,0.000,1275793.1,1275793.1,49136,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932633,405096.00
04/22/2019 07:30,2,0.088,ALERT,211.25,296.96,60.028,1555932605,"201051344000469","174011545737251",29.34,6.00,0,293.96,299.37,2.6,0.6,0.000,1255777.0,1255777.0,17376,0,0,0,L,1122011218,1,119.97,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1555932634,405097.00
04/22/2019 07:30,2,0.082,ALERT,211.03,296.06,60.033,1555932605,"201051344000585","174011545737251",27.08,6.70,0,293.36,299.07,2.3,0.3,0.000,1276467.0,1276467.0,25312,0,0,0,L,1122011218,1,120.65,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1555932636,405098.00
04/22/2019 07:30,2,0.000,ALERT,211.70,296.96,60.033,1555932605,"201051344000853","174011545737251",0.00,6.70,0,295.16,300.27,0.0,0.0,0.000,1279217.5,1279217.5,16977,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932638,405099.00
04/22/2019 07:30,2,0.000,ALERT,211.25,296.06,60.022,1555932605,"201051344001145","174011545737251",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,1278767.4,1278767.4,25231,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932640,405100.00
04/22/2019 07:30,2,0.000,ALERT,211.03,296.06,60.059,1555932605,"201051344000438","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1271643.5,1271643.5,25260,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555932642,405101.00
04/22/2019 07:30,2,0.000,ALERT,210.35,295.76,60.054,1555932605,"201051344001135","174011545737251",0.00,6.70,0,293.96,298.77,0.0,0.0,0.000,1258503.0,1258503.0,25213,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932644,405102.00
04/22/2019 07:30,2,0.000,ALERT,211.25,296.96,60.017,1555932605,"201051344000983","174011545737251",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,1277270.6,1277270.6,16977,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932645,405103.00
04/22/2019 07:30,2,0.000,ALERT,210.80,295.46,60.017,1555932605,"201051344001203","174011545737251",0.00,6.70,0,293.36,299.67,0.0,0.0,0.000,1266218.1,1266218.1,25270,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555932647,405104.00
04/22/2019 07:30,2,0.074,ALERT,210.80,295.76,60.006,1555932605,"201051344001230","174011545737251",29.42,6.70,0,294.26,298.17,2.2,0.2,0.000,1262552.2,1262552.2,25094,0,0,0,L,1122011218,1,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1555932649,405105.00
04/22/2019 07:30,2,0.000,ALERT,210.57,295.46,60.028,1555932605,"201051344000646","174011545737251",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,1256073.7,1256073.7,25239,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932651,405106.00
04/22/2019 07:30,2,0.074,ALERT,211.48,296.36,60.012,1555932605,"201051344000867","174011545737251",29.42,7.00,0,294.56,299.67,2.2,0.2,0.000,1254459.7,1254459.7,49166,0,0,0,L,1122011218,1,120.65,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1555932653,405107.00
04/22/2019 07:30,2,0.000,ALERT,211.70,296.66,60.012,1555932605,"201051344000633","174011545737251",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,1251878.3,1251878.3,49262,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555932654,405108.00
04/22/2019 07:30,2,0.000,ALERT,210.35,295.76,60.017,1555932605,"201051344000955","174011545737251",0.00,6.70,0,293.66,297.87,0.0,0.0,0.000,1276086.9,1276086.9,25257,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932656,405109.00
04/22/2019 07:30,2,0.000,ALERT,211.25,296.06,60.012,1555932605,"201051344000648","174011545737251",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,1267114.1,1267114.1,48719,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555932658,405110.00
04/22/2019 07:30,2,0.057,ALERT,211.48,296.66,60.012,1555932605,"201051344000645","174011545737251",29.80,7.00,0,295.16,299.37,1.7,0.0,0.000,1271963.2,1271963.2,48683,0,0,0,L,1122011218,1,120.65,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1555932660,405111.00
04/22/2019 07:30,2,0.000,ALERT,211.25,297.57,60.012,1555932605,"201051344000569","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1288066.5,1288066.5,16891,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555932662,405112.00
04/22/2019 07:30,2,0.131,ALERT,211.48,296.66,60.006,1555932605,"179051228000119","174011545737251",29.50,8.00,0,293.66,299.07,3.9,1.9,0.000,75281.8,75281.8,16990,0,0,0,L,46974696,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555932664,405113.00
04/22/2019 07:45,2,0.221,ALERT,211.70,333.63,60.012,1555933504,"201051344000579","174011545737251",27.15,7.00,0,295.76,343.55,6.1,4.0,0.009,1287898.3,1287898.3,17347,0,0,0,L,1122011218,1,120.65,121.33,0100,3,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1555933506,405114.00
04/22/2019 07:45,2,0.197,ALERT,211.48,332.43,60.006,1555933504,"201051344001025","174011545737251",25.94,7.00,0,293.36,349.86,5.2,3.1,0.004,1270164.2,1270164.2,25274,0,0,0,L,1122011218,1,121.10,121.10,0600,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933508,405115.00
04/22/2019 07:45,2,0.217,ALERT,211.70,333.03,60.001,1555933504,"201051344001093","174011545737251",27.00,8.00,0,293.96,348.36,6.0,3.9,0.004,1254044.1,1254044.1,25315,0,0,0,L,1122011218,1,121.33,121.10,0200,7,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933510,405116.00
04/22/2019 07:45,2,0.209,ALERT,211.70,332.73,59.990,1555933504,"201051344000458","174011545737251",24.45,8.00,0,295.46,350.17,5.2,3.1,0.004,1271048.4,1271048.4,17095,0,0,0,L,1122011218,1,120.88,121.33,0200,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933512,405117.00
04/22/2019 07:45,2,0.209,ALERT,211.48,332.43,60.001,1555933504,"201051344000890","174011545737251",26.94,7.30,0,294.26,344.76,5.7,3.6,0.004,1268719.9,1268719.9,25227,0,0,0,L,1122011218,1,121.55,120.42,0200,7,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933514,405118.00
04/22/2019 07:45,2,0.162,ALERT,211.70,298.17,59.990,1555933504,"201051344000988","174011545737251",18.43,7.30,0,292.76,351.97,3.1,1.0,0.000,980579.8,980579.8,17416,0,0,0,L,1122011218,1,120.42,121.78,0002,4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1555933516,405119.00
04/22/2019 07:45,2,0.215,ALERT,212.16,333.33,60.001,1555933504,"201051344000582","174011545737251",24.35,6.70,0,294.56,350.17,5.3,3.2,0.000,1247645.6,1247645.6,25203,0,0,0,L,1122011218,1,121.55,121.55,0200,5,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933518,405120.00
04/22/2019 07:45,2,0.180,ALERT,211.70,333.93,60.001,1555933504,"201051344000868","174011545737251",27.02,7.30,0,295.76,343.85,5.0,2.9,0.000,1256205.3,1256205.3,49144,0,0,0,L,1122011218,1,120.65,121.78,0100,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1555933520,405121.00
04/22/2019 07:45,2,0.217,ALERT,212.38,335.14,60.001,1555933504,"201051344000576","174011545737251",23.30,7.30,0,295.46,355.88,5.1,3.0,0.000,1274315.1,1274315.1,21181,0,0,0,L,1122011218,1,121.10,121.55,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1555933521,405122.00
04/22/2019 07:45,2,0.188,ALERT,211.70,333.63,60.001,1555933504,"201051344001158","174011545737251",24.25,6.70,0,294.86,347.16,4.7,2.6,0.004,1251060.5,1251060.5,17406,0,0,0,L,1122011218,1,120.65,121.33,0100,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1555933523,405123.00
04/22/2019 07:45,2,0.203,ALERT,211.70,333.93,60.006,1555933504,"201051344000917","174011545737251",23.89,8.00,0,292.76,359.78,5.0,2.9,0.000,1264151.0,1264151.0,25119,0,0,0,L,1122011218,1,121.33,121.33,0200,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933525,405124.00
04/22/2019 07:45,2,0.225,ALERT,211.70,295.76,60.001,1555933504,"201051344000417","174011545737251",19.16,7.00,0,293.36,336.04,4.4,2.3,0.000,1015134.4,1015134.4,25266,0,0,0,L,1122011218,1,121.10,121.10,0002,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1555933527,405125.00
04/22/2019 07:45,2,0.197,ALERT,211.93,334.24,60.012,1555933504,"201051344000685","174011545737251",24.59,7.30,0,293.66,358.28,5.0,2.9,0.009,1270476.9,1270476.9,25288,0,0,0,L,1122011218,1,122.23,120.88,0100,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1555933529,405126.00
04/22/2019 07:45,2,0.213,ALERT,211.70,333.03,60.033,1555933504,"201051344000651","174011545737251",25.15,6.70,0,293.06,345.36,5.5,3.3,0.004,1263266.3,1263266.3,25255,0,0,0,L,1122011218,1,121.78,120.88,0100,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1555933530,405127.00
04/22/2019 07:45,2,0.207,ALERT,211.48,333.63,59.990,1555933504,"201051344000594","174011545737251",24.31,7.00,0,294.86,353.47,5.1,3.0,0.004,1275793.7,1275793.7,49138,0,0,0,L,1122011218,1,120.88,121.10,0100,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1555933532,405128.00
04/22/2019 07:45,2,0.215,ALERT,211.93,334.24,60.006,1555933504,"201051344000469","174011545737251",25.60,6.30,0,294.26,353.77,5.6,3.5,0.004,1255777.7,1255777.7,17378,0,0,0,L,1122011218,1,120.42,122.01,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1555933534,405129.00
04/22/2019 07:45,2,0.203,ALERT,211.70,333.33,60.001,1555933504,"201051344000585","174011545737251",25.54,7.30,0,293.36,346.26,5.3,3.2,0.000,1276467.6,1276467.6,25314,0,0,0,L,1122011218,1,121.10,121.55,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1555933536,405130.00
04/22/2019 07:45,2,0.178,ALERT,212.38,335.14,60.006,1555933504,"201051344000853","174011545737251",25.78,7.00,0,295.16,351.67,4.7,2.6,0.004,1279218.0,1279218.0,16979,0,0,0,L,1122011218,1,121.33,121.78,0100,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1555933538,405131.00
04/22/2019 07:45,2,0.178,ALERT,212.16,333.63,60.001,1555933504,"201051344001145","174011545737251",25.09,7.00,0,294.26,348.66,4.5,2.4,0.000,1278767.9,1278767.9,25233,0,0,0,L,1122011218,1,121.55,121.10,0200,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933540,405132.00
04/22/2019 07:45,2,0.219,ALERT,211.93,333.03,60.001,1555933504,"201051344000438","174011545737251",24.99,7.00,0,294.26,346.26,5.6,3.5,0.000,1271644.2,1271644.2,25262,0,0,0,L,1122011218,1,121.78,121.10,0100,6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1555933542,405133.00
04/22/2019 07:45,2,0.191,ALERT,211.25,331.53,60.001,1555933504,"201051344001135","174011545737251",26.02,7.00,0,294.26,344.45,5.0,2.9,0.004,1258503.6,1258503.6,25215,0,0,0,L,1122011218,1,121.33,120.88,0200,6,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555933543,405134.00
04/22/2019 07:45,2,0.203,ALERT,211.93,333.03,60.001,1555933504,"201051344000983","174011545737251",23.42,7.30,0,295.16,352.87,4.8,2.7,0.000,1277271.2,1277271.2,16979,0,0,0,L,1122011218,1,120.88,121.33,0200,7,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555933545,405135.00
