ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 07:45,2,0.178,ALERT,211.70,333.33,60.012,1555933504,"201051344001203","174011545737251",26.96,7.00,0,293.66,345.66,4.9,2.8,0.004,1266218.7,1266218.7,25272,0,0,0,L,1122011218,1,121.78,120.88,0200,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555933548,405136.00
04/22/2019 07:45,2,0.195,ALERT,211.70,332.43,59.996,1555933504,"201051344001230","174011545737251",24.13,7.30,0,294.26,354.67,4.8,2.7,0.004,1262552.8,1262552.8,25096,0,0,0,L,1122011218,1,121.55,120.65,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1555933550,405137.00
04/22/2019 07:45,2,0.203,ALERT,211.25,333.03,60.038,1555933504,"201051344000646","174011545737251",24.93,7.00,0,293.06,354.97,5.1,3.0,0.004,1256074.3,1256074.3,25241,0,0,0,L,1122011218,1,121.55,120.88,0200,4,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933552,405138.00
04/22/2019 07:45,2,0.191,ALERT,212.16,333.03,59.996,1555933504,"201051344000867","174011545737251",24.55,7.70,0,293.96,354.37,4.8,2.7,0.000,1254460.3,1254460.3,49168,0,0,0,L,1122011218,1,121.10,121.33,0100,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1555933553,405139.00
04/22/2019 07:45,2,0.193,ALERT,212.61,336.04,60.001,1555933504,"201051344000633","174011545737251",26.20,7.00,0,293.06,352.57,5.2,3.0,0.000,1251878.9,1251878.9,49264,0,0,0,L,1122011218,1,121.55,122.01,0100,6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1555933555,405140.00
04/22/2019 07:45,2,0.232,ALERT,211.25,332.13,60.006,1555933504,"201051344000955","174011545737251",24.33,7.30,0,293.96,348.06,5.8,3.6,0.004,1276087.7,1276087.7,25259,0,0,0,L,1122011218,1,120.88,121.10,0200,5,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555933557,405141.00
04/22/2019 07:45,2,0.205,ALERT,211.93,333.93,59.990,1555933504,"201051344000648","174011545737251",24.97,6.70,0,294.26,346.86,5.2,3.1,0.000,1267114.7,1267114.7,48721,0,0,0,L,1122011218,1,120.42,121.78,0100,4,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1555933559,405142.00
04/22/2019 07:45,2,0.186,ALERT,212.38,334.24,60.012,1555933504,"201051344000645","174011545737251",24.83,7.70,0,295.16,354.07,4.7,2.6,0.004,1271963.8,1271963.8,48685,0,0,0,L,1122011218,1,121.33,121.78,0100,5,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1555933561,405143.00
04/22/2019 07:45,2,0.182,ALERT,211.70,333.63,60.006,1555933504,"201051344000569","174011545737251",27.27,7.30,0,295.76,345.36,5.0,2.9,0.000,1288067.1,1288067.1,16893,0,0,0,L,1122011218,1,120.42,121.78,0200,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555933563,405144.00
04/22/2019 07:45,2,0.236,ALERT,211.93,325.52,59.996,1555933504,"179051228000119","174011545737251",26.98,9.30,0,293.36,351.97,6.5,4.3,0.000,75282.8,75282.8,16992,0,0,0,L,46974696,1,120.88,122.23,0000,6,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555933564,405145.00
04/22/2019 08:00,2,0.268,ACTIVE,211.70,334.24,59.985,1555934404,"201051344000579","174011545737251",27.89,7.70,0,296.06,351.67,7.6,5.4,0.018,1287899.4,1287899.4,17349,0,0,0,L,1122011218,1,120.65,121.55,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934405,405146.00
04/22/2019 08:00,2,0.234,ACTIVE,211.70,332.73,59.975,1555934404,"201051344001025","174011545737251",28.31,7.00,0,293.96,337.24,6.7,4.6,0.018,1270165.0,1270165.0,25276,0,0,0,L,1122011218,1,121.10,121.10,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934406,405147.00
04/22/2019 08:00,2,0.277,ACTIVE,212.16,334.24,59.990,1555934404,"201051344001093","174011545737251",27.43,8.50,0,294.26,342.95,7.7,5.5,0.018,1254045.2,1254045.2,25317,0,0,0,L,1122011218,1,121.55,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934407,405148.00
04/22/2019 08:00,2,0.240,ACTIVE,211.70,333.33,59.985,1555934404,"201051344000458","174011545737251",28.09,9.00,0,295.46,348.06,6.8,4.7,0.009,1271049.3,1271049.3,17097,0,0,0,L,1122011218,1,120.88,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934408,405149.00
04/22/2019 08:00,2,0.256,ACTIVE,211.93,333.03,59.959,1555934404,"201051344000890","174011545737251",28.25,7.70,0,294.56,338.14,7.3,5.2,0.018,1268720.8,1268720.8,25229,0,0,0,L,1122011218,1,121.78,120.65,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934409,405150.00
04/22/2019 08:00,2,0.203,ACTIVE,211.48,335.44,59.985,1555934404,"201051344000988","174011545737251",18.89,7.30,0,293.06,351.67,3.9,1.9,0.000,980580.1,980580.1,17418,0,0,0,L,1122011218,1,120.42,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934410,405151.00
04/22/2019 08:00,2,0.236,ACTIVE,212.38,333.93,59.990,1555934404,"201051344000582","174011545737251",28.43,7.30,0,295.46,347.46,6.9,4.7,0.013,1247646.5,1247646.5,25205,0,0,0,L,1122011218,1,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934411,405152.00
04/22/2019 08:00,2,0.234,ACTIVE,211.70,333.33,59.985,1555934404,"201051344000868","174011545737251",27.19,7.30,0,295.46,337.24,6.5,4.3,0.013,1256206.1,1256206.1,49146,0,0,0,L,1122011218,1,120.42,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934412,405153.00
04/22/2019 08:00,2,0.250,ACTIVE,212.38,335.14,59.969,1555934404,"201051344000576","174011545737251",27.04,7.30,0,295.16,347.46,6.8,4.7,0.018,1274315.9,1274315.9,21183,0,0,0,L,1122011218,1,120.88,121.55,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934413,405154.00
04/22/2019 08:00,2,0.217,ACTIVE,211.93,333.93,59.996,1555934404,"201051344001158","174011545737251",27.85,7.00,0,294.56,345.96,6.2,4.0,0.013,1251061.2,1251061.2,17408,0,0,0,L,1122011218,1,120.42,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934414,405155.00
04/22/2019 08:00,2,0.234,ACTIVE,212.16,333.93,59.980,1555934404,"201051344000917","174011545737251",27.61,8.50,0,293.36,342.65,6.6,4.4,0.013,1264151.8,1264151.8,25121,0,0,0,L,1122011218,1,121.55,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934415,405156.00
04/22/2019 08:00,2,0.279,ACTIVE,212.16,333.93,59.969,1555934404,"201051344000417","174011545737251",18.63,7.30,0,293.96,348.36,5.3,3.2,0.004,1015135.0,1015135.0,25268,0,0,0,L,1122011218,1,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934416,405157.00
04/22/2019 08:00,2,0.234,ACTIVE,212.38,334.54,59.959,1555934404,"201051344000685","174011545737251",27.29,7.30,0,293.96,345.06,6.5,4.4,0.018,1270477.7,1270477.7,25290,0,0,0,L,1122011218,1,122.23,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934417,405158.00
04/22/2019 08:00,2,0.252,ACTIVE,212.16,333.93,59.975,1555934404,"201051344000651","174011545737251",27.23,7.00,0,293.66,345.06,7.0,4.8,0.013,1263267.2,1263267.2,25257,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934418,405159.00
04/22/2019 08:00,2,0.244,ACTIVE,211.48,333.93,59.948,1555934404,"201051344000594","174011545737251",27.81,7.70,0,294.56,344.76,6.9,4.7,0.013,1275794.6,1275794.6,49140,0,0,0,L,1122011218,1,120.65,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934418,405160.00
04/22/2019 08:00,2,0.254,ACTIVE,211.93,334.54,59.980,1555934404,"201051344000469","174011545737251",28.29,6.70,0,293.66,347.46,7.2,5.1,0.004,1255778.7,1255778.7,17380,0,0,0,L,1122011218,1,120.20,122.01,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934419,405161.00
04/22/2019 08:00,2,0.240,ACTIVE,211.93,333.63,60.006,1555934404,"201051344000585","174011545737251",28.53,8.00,0,293.96,337.24,7.0,4.8,0.004,1276468.5,1276468.5,25316,0,0,0,L,1122011218,1,121.10,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934420,405162.00
04/22/2019 08:00,2,0.244,ACTIVE,212.16,335.74,60.033,1555934404,"201051344000853","174011545737251",24.87,7.30,0,294.56,346.26,6.2,4.0,0.013,1279218.8,1279218.8,16981,0,0,0,L,1122011218,1,121.10,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934421,405163.00
04/22/2019 08:00,2,0.215,ACTIVE,212.16,334.24,59.990,1555934404,"201051344001145","174011545737251",28.05,7.30,0,294.86,339.65,6.1,4.0,0.018,1278768.6,1278768.6,25235,0,0,0,L,1122011218,1,121.55,121.10,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934422,405164.00
04/22/2019 08:00,2,0.254,ACTIVE,212.16,333.93,59.990,1555934404,"201051344000438","174011545737251",28.19,7.00,0,294.56,344.76,7.3,5.1,0.018,1271645.1,1271645.1,25264,0,0,0,L,1122011218,1,121.78,121.10,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934423,405165.00
04/22/2019 08:00,2,0.232,ACTIVE,211.48,332.43,59.990,1555934404,"201051344001135","174011545737251",28.03,7.30,0,294.26,335.74,6.7,4.5,0.013,1258504.4,1258504.4,25217,0,0,0,L,1122011218,1,121.33,120.88,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934424,405166.00
04/22/2019 08:00,2,0.236,ACTIVE,211.70,333.93,60.006,1555934404,"201051344000983","174011545737251",27.63,7.70,0,295.16,346.56,6.6,4.5,0.013,1277272.0,1277272.0,16981,0,0,0,L,1122011218,1,120.65,121.33,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934425,405167.00
04/22/2019 08:00,2,0.242,ACTIVE,211.93,333.33,59.975,1555934404,"201051344001203","174011545737251",27.25,7.70,0,294.26,349.26,6.7,4.6,0.018,1266219.5,1266219.5,25274,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934426,405168.00
04/22/2019 08:00,2,0.244,ACTIVE,211.48,332.73,60.033,1555934404,"201051344001230","174011545737251",26.20,7.70,0,293.96,351.37,6.5,4.4,0.009,1262553.6,1262553.6,25098,0,0,0,L,1122011218,1,121.55,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934427,405169.00
04/22/2019 08:00,2,0.227,ACTIVE,211.48,333.03,60.006,1555934404,"201051344000646","174011545737251",28.21,7.30,0,293.36,342.95,6.5,4.3,0.018,1256075.2,1256075.2,25243,0,0,0,L,1122011218,1,121.55,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934428,405170.00
04/22/2019 08:00,2,0.229,ACTIVE,211.70,333.03,59.980,1555934404,"201051344000867","174011545737251",27.89,8.50,0,294.56,347.46,6.5,4.4,0.013,1254461.1,1254461.1,49170,0,0,0,L,1122011218,1,120.88,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934429,405171.00
04/22/2019 08:00,2,0.248,ALERT,212.38,335.44,59.996,1555934404,"201051344000633","174011545737251",27.75,7.30,0,293.36,351.97,7.0,4.8,0.013,1251879.8,1251879.8,49266,0,0,0,L,1122011218,1,121.33,122.01,0002,7,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934431,405172.00
04/22/2019 08:00,2,0.262,ACTIVE,211.25,332.13,60.001,1555934404,"201051344000955","174011545737251",28.27,7.70,0,294.26,344.15,7.5,5.3,0.013,1276088.7,1276088.7,25261,0,0,0,L,1122011218,1,120.88,120.88,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934432,405173.00
04/22/2019 08:00,2,0.219,ACTIVE,211.70,333.93,59.990,1555934404,"201051344000648","174011545737251",29.62,7.00,0,294.56,337.54,6.6,4.4,0.009,1267115.5,1267115.5,48723,0,0,0,L,1122011218,1,120.20,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934433,405174.00
04/22/2019 08:00,2,0.217,ACTIVE,211.93,334.24,59.985,1555934404,"201051344000645","174011545737251",27.99,8.50,0,295.46,345.66,6.2,4.0,0.013,1271964.5,1271964.5,48687,0,0,0,L,1122011218,1,121.10,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934434,405175.00
04/22/2019 08:00,2,0.230,ACTIVE,211.70,334.24,59.996,1555934404,"201051344000569","174011545737251",28.35,7.70,0,295.76,346.86,6.7,4.5,0.013,1288068.0,1288068.0,16895,0,0,0,L,1122011218,1,120.42,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934435,405176.00
04/22/2019 08:00,2,0.275,ALERT,212.16,337.84,60.012,1555934404,"179051228000119","174011545737251",28.92,9.70,0,293.66,350.47,8.1,5.9,0.009,75283.9,75283.9,16994,0,0,0,L,46974696,1,120.88,122.23,0000,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555934436,405177.00
04/22/2019 08:15,2,0.273,ACTIVE,211.93,334.54,60.017,1555935304,"201051344000579","174011545737251",28.29,7.70,0,328.22,340.55,7.9,5.7,0.013,1287900.6,1287900.6,17350,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935305,405178.00
04/22/2019 08:15,2,0.240,ACTIVE,211.93,332.43,60.028,1555935304,"201051344001025","174011545737251",28.41,7.30,0,327.92,338.14,7.0,4.8,0.018,1270166.0,1270166.0,25277,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935306,405179.00
04/22/2019 08:15,2,0.281,ACTIVE,211.93,333.93,59.996,1555935304,"201051344001093","174011545737251",27.85,8.50,0,322.51,343.85,8.0,5.7,0.018,1254046.4,1254046.4,25318,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935307,405180.00
04/22/2019 08:15,2,0.246,ACTIVE,211.48,333.93,60.017,1555935304,"201051344000458","174011545737251",27.83,9.00,0,319.21,347.76,7.0,4.8,0.022,1271050.3,1271050.3,17098,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935308,405181.00
04/22/2019 08:15,2,0.266,ACTIVE,211.70,333.03,60.022,1555935304,"201051344000890","174011545737251",28.23,8.00,0,323.41,344.45,7.6,5.4,0.013,1268722.0,1268722.0,25230,0,0,0,L,1122011218,1,121.55,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935308,405182.00
04/22/2019 08:15,2,0.217,ALERT,211.48,334.84,60.022,1555935304,"201051344000988","174011545737251",18.57,7.70,0,293.36,337.84,4.1,2.0,0.009,980580.5,980580.5,17419,0,0,0,L,1122011218,1,120.20,121.55,0002,5,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935310,405183.00
04/22/2019 08:15,2,0.244,ACTIVE,212.38,333.93,60.065,1555935304,"201051344000582","174011545737251",28.57,7.30,0,326.72,340.55,7.1,4.9,0.018,1247647.5,1247647.5,25206,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935311,405184.00
04/22/2019 08:15,2,0.240,ACTIVE,211.70,334.54,60.033,1555935304,"201051344000868","174011545737251",28.13,7.70,0,321.31,346.56,6.9,4.7,0.022,1256207.0,1256207.0,49147,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935313,405185.00
04/22/2019 08:15,2,0.256,ACTIVE,212.16,335.74,60.028,1555935304,"201051344000576","174011545737251",27.63,7.70,0,314.40,352.27,7.2,5.0,0.018,1274317.0,1274317.0,21184,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935314,405186.00
04/22/2019 08:15,2,0.232,ACTIVE,211.70,333.93,60.059,1555935304,"201051344001158","174011545737251",27.53,7.00,0,320.11,346.56,6.5,4.3,0.013,1251062.1,1251062.1,17409,0,0,0,L,1122011218,1,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935315,405187.00
04/22/2019 08:15,2,0.234,ACTIVE,211.93,333.93,60.028,1555935304,"201051344000917","174011545737251",28.53,9.00,0,320.11,346.56,6.8,4.6,0.018,1264152.8,1264152.8,25122,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935316,405188.00
04/22/2019 08:15,2,0.287,ALERT,211.93,333.33,60.017,1555935304,"201051344000417","174011545737251",18.71,7.30,0,294.26,348.96,5.5,3.4,0.004,1015135.7,1015135.7,25269,0,0,0,L,1122011218,1,121.33,121.10,0002,5,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935317,405189.00
04/22/2019 08:15,2,0.242,ACTIVE,212.16,334.84,60.033,1555935304,"201051344000685","174011545737251",28.15,7.70,0,318.30,346.56,6.9,4.7,0.018,1270478.7,1270478.7,25291,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935318,405190.00
04/22/2019 08:15,2,0.252,ACTIVE,211.93,333.63,60.022,1555935304,"201051344000651","174011545737251",28.71,7.00,0,327.92,339.65,7.4,5.2,0.018,1263268.3,1263268.3,25258,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935319,405191.00
04/22/2019 08:15,2,0.254,ACTIVE,211.48,333.93,60.033,1555935304,"201051344000594","174011545737251",28.39,7.70,0,321.61,344.76,7.3,5.1,0.018,1275795.6,1275795.6,49141,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935320,405192.00
04/22/2019 08:15,2,0.248,ACTIVE,211.93,334.24,59.996,1555935304,"201051344000469","174011545737251",29.70,7.00,0,318.61,346.26,7.5,5.3,0.018,1255779.8,1255779.8,17381,0,0,0,L,1122011218,1,120.20,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935321,405193.00
04/22/2019 08:15,2,0.252,ACTIVE,211.93,333.63,60.028,1555935304,"201051344000585","174011545737251",29.04,8.00,0,327.32,339.95,7.4,5.2,0.022,1276469.6,1276469.6,25317,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935322,405194.00
04/22/2019 08:15,2,0.254,ACTIVE,212.38,335.44,60.054,1555935304,"201051344000853","174011545737251",26.48,7.70,0,318.61,350.47,6.8,4.7,0.018,1279219.7,1279219.7,16982,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935323,405195.00
04/22/2019 08:15,2,0.232,ACTIVE,212.16,333.93,60.038,1555935304,"201051344001145","174011545737251",27.71,7.70,0,323.72,344.15,6.5,4.4,0.018,1278769.5,1278769.5,25236,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935324,405196.00
04/22/2019 08:15,2,0.258,ACTIVE,212.16,334.24,60.017,1555935304,"201051344000438","174011545737251",29.28,7.30,0,327.32,341.45,7.7,5.5,0.022,1271646.2,1271646.2,25265,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935325,405197.00
04/22/2019 08:15,2,0.244,ACTIVE,211.48,332.43,60.012,1555935304,"201051344001135","174011545737251",28.73,7.70,0,327.32,337.24,7.2,5.0,0.027,1258505.4,1258505.4,25218,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935326,405198.00
04/22/2019 08:15,2,0.250,ACTIVE,211.70,333.93,60.033,1555935304,"201051344000983","174011545737251",28.41,8.00,0,322.21,343.85,7.2,5.0,0.018,1277273.0,1277273.0,16982,0,0,0,L,1122011218,1,120.65,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935327,405199.00
04/22/2019 08:15,2,0.250,ACTIVE,211.93,332.73,60.033,1555935304,"201051344001203","174011545737251",28.17,8.00,0,328.52,339.65,7.2,5.0,0.013,1266220.5,1266220.5,25275,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935328,405200.00
04/22/2019 08:15,2,0.258,ACTIVE,211.70,332.73,60.033,1555935304,"201051344001230","174011545737251",27.23,7.70,0,317.40,345.36,7.1,4.9,0.013,1262554.5,1262554.5,25099,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935328,405201.00
04/22/2019 08:15,2,0.246,ACTIVE,211.48,333.63,60.022,1555935304,"201051344000646","174011545737251",28.27,7.70,0,324.62,340.55,7.1,4.9,0.018,1256076.2,1256076.2,25244,0,0,0,L,1122011218,1,121.55,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935329,405202.00
04/22/2019 08:15,2,0.250,ACTIVE,211.70,333.63,60.033,1555935304,"201051344000867","174011545737251",27.83,8.50,0,311.09,352.57,7.1,4.9,0.018,1254462.0,1254462.0,49171,0,0,0,L,1122011218,1,120.88,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935330,405203.00
04/22/2019 08:15,2,0.258,ACTIVE,212.16,336.04,60.059,1555935304,"201051344000633","174011545737251",28.65,7.30,0,308.09,367.30,7.5,5.3,0.022,1251880.9,1251880.9,49268,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935331,405204.00
04/22/2019 08:15,2,0.275,ACTIVE,211.48,333.33,60.038,1555935304,"201051344000955","174011545737251",28.90,8.00,0,324.02,339.95,8.1,5.9,0.027,1276089.9,1276089.9,25262,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935332,405205.00
04/22/2019 08:15,2,0.262,ACTIVE,211.70,333.63,60.028,1555935304,"201051344000648","174011545737251",27.93,7.30,0,318.30,348.06,7.4,5.2,0.018,1267116.6,1267116.6,48724,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935333,405206.00
04/22/2019 08:15,2,0.229,ACTIVE,212.16,334.84,60.028,1555935304,"201051344000645","174011545737251",28.75,8.50,0,324.32,344.15,6.7,4.6,0.018,1271965.4,1271965.4,48688,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935334,405207.00
04/22/2019 08:15,2,0.244,ACTIVE,211.70,333.93,60.033,1555935304,"201051344000569","174011545737251",29.26,8.00,0,328.22,340.55,7.2,5.1,0.022,1288069.0,1288069.0,16896,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935335,405208.00
04/22/2019 08:15,2,0.299,ACTIVE,211.93,337.54,60.022,1555935304,"179051228000119","174011545737251",28.77,10.00,0,293.96,342.05,8.8,6.6,0.018,75284.4,75284.4,16996,0,0,0,L,46974696,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555935336,405209.00
04/22/2019 08:30,2,0.305,ACTIVE,211.48,333.93,60.028,1555936204,"201051344000579","174011545737251",28.57,7.70,0,329.43,339.04,8.8,6.6,0.027,1287902.1,1287902.1,17351,0,0,0,L,1122011218,1,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936205,405210.00
04/22/2019 08:30,2,0.279,ACTIVE,211.03,331.83,60.049,1555936204,"201051344001025","174011545737251",28.57,7.30,0,328.22,337.84,8.1,5.9,0.027,1270167.3,1270167.3,25278,0,0,0,L,1122011218,1,120.88,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936206,405211.00
04/22/2019 08:30,2,0.314,ACTIVE,211.25,333.93,60.012,1555936204,"201051344001093","174011545737251",28.13,9.00,0,327.02,339.34,9.0,6.7,0.031,1254048.0,1254048.0,25319,0,0,0,L,1122011218,1,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936207,405212.00
04/22/2019 08:30,2,0.275,ACTIVE,211.03,333.33,60.006,1555936204,"201051344000458","174011545737251",28.51,9.30,0,328.52,338.74,8.0,5.8,0.027,1271051.6,1271051.6,17099,0,0,0,L,1122011218,1,120.42,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936208,405213.00
04/22/2019 08:30,2,0.291,ACTIVE,211.03,332.43,60.017,1555936204,"201051344000890","174011545737251",29.48,8.00,0,327.02,338.44,8.7,6.5,0.031,1268723.4,1268723.4,25231,0,0,0,L,1122011218,1,121.33,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936209,405214.00
04/22/2019 08:30,2,0.256,ACTIVE,211.25,335.44,60.028,1555936204,"201051344000988","174011545737251",18.67,7.70,0,293.06,338.44,4.8,2.7,0.009,980581.1,980581.1,17421,0,0,0,L,1122011218,1,120.20,121.33,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936210,405215.00
04/22/2019 08:30,2,0.281,ACTIVE,211.48,333.33,60.012,1555936204,"201051344000582","174011545737251",28.43,7.70,0,328.22,338.14,8.1,5.9,0.031,1247648.8,1247648.8,25207,0,0,0,L,1122011218,1,121.33,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936211,405216.00
04/22/2019 08:30,2,0.266,ACTIVE,211.25,334.84,59.990,1555936204,"201051344000868","174011545737251",29.10,7.70,0,328.82,339.95,7.9,5.7,0.018,1256208.3,1256208.3,49148,0,0,0,L,1122011218,1,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936212,405217.00
04/22/2019 08:30,2,0.277,ACTIVE,211.70,335.44,59.975,1555936204,"201051344000576","174011545737251",29.02,7.70,0,328.22,343.25,8.2,5.9,0.027,1274318.3,1274318.3,21185,0,0,0,L,1122011218,1,120.65,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936213,405218.00
04/22/2019 08:30,2,0.260,ACTIVE,211.25,334.54,60.028,1555936204,"201051344001158","174011545737251",28.67,7.30,0,328.22,339.34,7.5,5.4,0.031,1251063.3,1251063.3,17410,0,0,0,L,1122011218,1,120.20,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936215,405219.00
04/22/2019 08:30,2,0.270,ACTIVE,211.25,333.33,60.017,1555936204,"201051344000917","174011545737251",28.57,9.30,0,326.12,340.25,7.8,5.7,0.031,1264154.1,1264154.1,25123,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936216,405220.00
04/22/2019 08:30,2,0.328,ACTIVE,211.25,332.43,60.033,1555936204,"201051344000417","174011545737251",18.77,7.70,0,294.26,336.64,6.3,4.1,0.018,1015136.7,1015136.7,25271,0,0,0,L,1122011218,1,121.10,120.65,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936216,405221.00
04/22/2019 08:30,2,0.273,ACTIVE,211.48,334.24,60.017,1555936204,"201051344000685","174011545737251",28.39,7.70,0,327.62,339.95,7.8,5.7,0.031,1270479.9,1270479.9,25292,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936217,405222.00
04/22/2019 08:30,2,0.281,ACTIVE,211.25,333.63,60.022,1555936204,"201051344000651","174011545737251",28.80,7.30,0,328.22,339.04,8.2,6.0,0.027,1263269.7,1263269.7,25259,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936218,405223.00
04/22/2019 08:30,2,0.270,ACTIVE,211.03,333.93,60.022,1555936204,"201051344000594","174011545737251",29.58,8.00,0,327.02,339.04,8.1,5.9,0.031,1275797.0,1275797.0,49142,0,0,0,L,1122011218,1,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936219,405224.00
04/22/2019 08:30,2,0.287,ACTIVE,211.48,334.84,60.038,1555936204,"201051344000469","174011545737251",29.02,7.00,0,326.72,340.85,8.4,6.2,0.027,1255781.2,1255781.2,17382,0,0,0,L,1122011218,1,119.97,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936220,405225.00
04/22/2019 08:30,2,0.283,ACTIVE,211.25,333.33,60.038,1555936204,"201051344000585","174011545737251",29.42,8.00,0,328.82,339.65,8.4,6.2,0.027,1276471.0,1276471.0,25318,0,0,0,L,1122011218,1,120.65,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936221,405226.00
04/22/2019 08:30,2,0.279,ACTIVE,211.93,335.74,60.028,1555936204,"201051344000853","174011545737251",28.15,7.70,0,329.73,339.95,8.0,5.8,0.027,1279220.9,1279220.9,16983,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936222,405227.00
04/22/2019 08:30,2,0.252,ACTIVE,211.25,333.33,60.033,1555936204,"201051344001145","174011545737251",29.32,7.70,0,328.52,339.04,7.5,5.4,0.027,1278770.7,1278770.7,25237,0,0,0,L,1122011218,1,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936223,405228.00
04/22/2019 08:30,2,0.293,ACTIVE,211.03,333.33,60.038,1555936204,"201051344000438","174011545737251",28.88,7.30,0,328.22,338.74,8.6,6.4,0.027,1271647.7,1271647.7,25266,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936224,405229.00
04/22/2019 08:30,2,0.270,ACTIVE,210.80,332.43,60.038,1555936204,"201051344001135","174011545737251",29.36,7.70,0,327.62,337.84,8.1,5.8,0.031,1258506.8,1258506.8,25219,0,0,0,L,1122011218,1,121.10,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936225,405230.00
04/22/2019 08:30,2,0.275,ACTIVE,211.25,333.93,60.033,1555936204,"201051344000983","174011545737251",28.90,8.00,0,328.52,338.44,8.1,5.9,0.027,1277274.3,1277274.3,16983,0,0,0,L,1122011218,1,120.65,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936226,405231.00
04/22/2019 08:30,2,0.281,ACTIVE,211.25,332.43,60.038,1555936204,"201051344001203","174011545737251",28.37,8.00,0,329.73,339.65,8.1,5.9,0.035,1266221.8,1266221.8,25276,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936227,405232.00
04/22/2019 08:30,2,0.279,ACTIVE,211.03,332.13,60.038,1555936204,"201051344001230","174011545737251",27.97,8.00,0,327.02,338.14,8.0,5.8,0.027,1262555.8,1262555.8,25100,0,0,0,L,1122011218,1,121.33,120.20,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936228,405233.00
04/22/2019 08:30,2,0.273,ACTIVE,210.80,332.73,60.038,1555936204,"201051344000646","174011545737251",28.63,7.70,0,327.62,337.54,8.0,5.8,0.027,1256077.5,1256077.5,25245,0,0,0,L,1122011218,1,121.10,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936229,405234.00
04/22/2019 08:30,2,0.270,ACTIVE,211.48,333.63,60.049,1555936204,"201051344000867","174011545737251",28.88,8.50,0,327.92,339.34,7.9,5.7,0.027,1254463.3,1254463.3,49172,0,0,0,L,1122011218,1,120.65,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936230,405235.00
04/22/2019 08:30,2,0.273,ACTIVE,211.93,336.04,60.038,1555936204,"201051344000633","174011545737251",29.80,7.70,0,327.92,342.65,8.3,6.1,0.022,1251882.2,1251882.2,49269,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936231,405236.00
04/22/2019 08:30,2,0.301,ACTIVE,210.57,332.73,60.033,1555936204,"201051344000955","174011545737251",29.44,8.00,0,327.62,337.54,9.0,6.7,0.027,1276091.4,1276091.4,25263,0,0,0,L,1122011218,1,120.65,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936232,405237.00
04/22/2019 08:30,2,0.287,ACTIVE,211.48,334.54,60.033,1555936204,"201051344000648","174011545737251",28.49,7.30,0,329.43,339.95,8.3,6.1,0.031,1267118.0,1267118.0,48725,0,0,0,L,1122011218,1,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936232,405238.00
04/22/2019 08:30,2,0.262,ACTIVE,211.70,334.24,60.033,1555936204,"201051344000645","174011545737251",28.77,9.00,0,329.43,339.65,7.7,5.5,0.031,1271966.6,1271966.6,48689,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936233,405239.00
04/22/2019 08:30,2,0.281,ACTIVE,211.03,333.63,60.033,1555936204,"201051344000569","174011545737251",28.53,8.00,0,328.22,338.74,8.2,5.9,0.031,1288070.3,1288070.3,16897,0,0,0,L,1122011218,1,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936234,405240.00
04/22/2019 08:30,2,0.330,ACTIVE,211.70,338.14,60.038,1555936204,"179051228000119","174011545737251",29.04,10.30,0,309.89,360.08,9.7,7.5,0.027,75286.0,75286.0,16997,0,0,0,L,46974696,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555936235,405241.00
04/22/2019 08:45,2,0.457,ACTIVE,212.38,335.74,60.022,1555937104,"201051344000579","174011545737251",27.83,8.00,0,328.82,341.45,12.9,10.6,0.071,1287904.5,1287904.5,17352,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937106,405242.00
04/22/2019 08:45,2,0.422,ACTIVE,212.83,334.24,60.017,1555937104,"201051344001025","174011545737251",29.34,7.70,0,327.32,343.55,12.6,10.2,0.066,1270169.6,1270169.6,25279,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937107,405243.00
04/22/2019 08:45,2,0.445,ACTIVE,213.06,335.74,60.001,1555937104,"201051344001093","174011545737251",28.88,9.00,0,328.22,342.95,13.1,10.7,0.071,1254050.3,1254050.3,25320,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937107,405244.00
04/22/2019 08:45,2,0.410,ACTIVE,212.16,334.84,60.028,1555937104,"201051344000458","174011545737251",29.72,9.70,0,328.22,341.15,12.4,10.0,0.057,1271053.8,1271053.8,17100,0,0,0,L,1122011218,1,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937108,405245.00
04/22/2019 08:45,2,0.424,ACTIVE,212.83,334.84,60.006,1555937104,"201051344000890","174011545737251",30.38,8.50,0,327.02,342.95,13.1,10.7,0.062,1268725.8,1268725.8,25232,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937109,405246.00
04/22/2019 08:45,2,0.395,ACTIVE,212.16,336.04,60.017,1555937104,"201051344000988","174011545737251",19.04,8.00,0,324.62,344.15,7.6,5.4,0.040,980582.2,980582.2,17422,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937110,405247.00
04/22/2019 08:45,2,0.410,ACTIVE,213.29,335.14,60.017,1555937104,"201051344000582","174011545737251",29.68,8.00,0,327.02,345.36,12.4,10.0,0.066,1247651.0,1247651.0,25208,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937111,405248.00
04/22/2019 08:45,2,0.412,ACTIVE,212.16,334.84,60.012,1555937104,"201051344000868","174011545737251",29.10,8.00,0,327.62,341.15,12.2,9.9,0.062,1256210.4,1256210.4,49149,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937113,405249.00
04/22/2019 08:45,2,0.414,ACTIVE,212.61,336.34,59.980,1555937104,"201051344000576","174011545737251",28.69,8.00,0,328.82,342.05,12.1,9.8,0.066,1274320.5,1274320.5,21186,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937114,405250.00
04/22/2019 08:45,2,0.402,ACTIVE,212.38,335.74,60.012,1555937104,"201051344001158","174011545737251",28.92,7.30,0,327.92,343.25,11.8,9.4,0.066,1251065.3,1251065.3,17411,0,0,0,L,1122011218,1,120.65,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937115,405251.00
04/22/2019 08:45,2,0.402,ACTIVE,213.06,336.34,60.006,1555937104,"201051344000917","174011545737251",29.06,9.30,0,326.42,343.25,11.9,9.6,0.062,1264156.1,1264156.1,25124,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937116,405252.00
04/22/2019 08:45,2,0.449,ACTIVE,213.06,335.44,59.975,1555937104,"201051344000417","174011545737251",19.74,7.70,0,323.11,342.05,9.0,6.8,0.040,1015138.2,1015138.2,25272,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937117,405253.00
04/22/2019 08:45,2,0.410,ACTIVE,213.06,336.64,60.006,1555937104,"201051344000685","174011545737251",29.18,8.00,0,326.42,345.36,12.2,9.9,0.071,1270482.1,1270482.1,25293,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937118,405254.00
04/22/2019 08:45,2,0.428,ACTIVE,213.06,335.74,60.006,1555937104,"201051344000651","174011545737251",29.12,7.70,0,328.22,346.86,12.7,10.3,0.062,1263271.9,1263271.9,25260,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937119,405255.00
04/22/2019 08:45,2,0.422,ACTIVE,211.93,334.84,59.980,1555937104,"201051344000594","174011545737251",29.32,8.00,0,327.02,342.65,12.5,10.2,0.062,1275799.2,1275799.2,49143,0,0,0,L,1122011218,1,120.65,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937120,405256.00
04/22/2019 08:45,2,0.434,ACTIVE,212.38,335.74,60.006,1555937104,"201051344000469","174011545737251",28.59,7.30,0,328.22,342.65,12.6,10.2,0.071,1255783.5,1255783.5,17383,0,0,0,L,1122011218,1,120.42,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937121,405257.00
04/22/2019 08:45,2,0.420,ACTIVE,213.06,336.04,59.996,1555937104,"201051344000585","174011545737251",30.10,8.00,0,326.42,346.86,12.8,10.4,0.066,1276473.3,1276473.3,25319,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937121,405258.00
04/22/2019 08:45,2,0.408,ACTIVE,212.83,336.34,60.001,1555937104,"201051344000853","174011545737251",29.16,8.00,0,330.63,342.65,12.1,9.7,0.062,1279223.1,1279223.1,16984,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937122,405259.00
04/22/2019 08:45,2,0.400,ACTIVE,213.06,336.04,59.985,1555937104,"201051344001145","174011545737251",28.88,8.00,0,328.52,347.16,11.7,9.4,0.066,1278772.7,1278772.7,25238,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937123,405260.00
04/22/2019 08:45,2,0.432,ACTIVE,213.06,335.44,59.985,1555937104,"201051344000438","174011545737251",29.84,8.00,0,328.52,342.05,13.1,10.7,0.071,1271650.0,1271650.0,25267,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937124,405261.00
04/22/2019 08:45,2,0.426,ACTIVE,212.61,334.84,60.001,1555937104,"201051344001135","174011545737251",29.22,8.00,0,326.72,343.85,12.6,10.3,0.071,1258509.0,1258509.0,25220,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937125,405262.00
04/22/2019 08:45,2,0.404,ACTIVE,212.16,334.24,60.017,1555937104,"201051344000983","174011545737251",29.68,8.50,0,327.92,341.45,12.2,9.8,0.066,1277276.5,1277276.5,16984,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937126,405263.00
04/22/2019 08:45,2,0.422,ACTIVE,213.06,335.44,60.006,1555937104,"201051344001203","174011545737251",28.77,8.50,0,327.92,342.95,12.3,9.9,0.075,1266224.0,1266224.0,25277,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937127,405264.00
04/22/2019 08:45,2,0.404,ACTIVE,212.83,334.54,60.006,1555937104,"201051344001230","174011545737251",28.63,8.00,0,326.12,345.66,11.8,9.4,0.062,1262557.9,1262557.9,25101,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937128,405265.00
04/22/2019 08:45,2,0.410,ACTIVE,212.61,335.74,60.001,1555937104,"201051344000646","174011545737251",29.86,8.00,0,326.72,345.06,12.4,10.0,0.062,1256079.6,1256079.6,25246,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937129,405266.00
04/22/2019 08:45,2,0.412,ACTIVE,212.61,335.74,60.012,1555937104,"201051344000867","174011545737251",28.73,9.00,0,327.92,342.35,12.0,9.7,0.062,1254465.4,1254465.4,49173,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937130,405267.00
04/22/2019 08:45,2,0.412,ACTIVE,212.83,337.54,59.990,1555937104,"201051344000633","174011545737251",29.78,8.00,0,328.52,343.25,12.4,10.1,0.062,1251884.4,1251884.4,49270,0,0,0,L,1122011218,1,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937131,405268.00
04/22/2019 08:45,2,0.439,ACTIVE,212.61,335.44,60.028,1555937104,"201051344000955","174011545737251",29.58,8.50,0,326.12,344.15,13.2,10.8,0.071,1276093.8,1276093.8,25264,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937132,405269.00
04/22/2019 08:45,2,0.418,ACTIVE,212.38,335.74,60.012,1555937104,"201051344000648","174011545737251",29.12,7.70,0,329.13,341.45,12.4,10.0,0.062,1267120.1,1267120.1,48726,0,0,0,L,1122011218,1,120.42,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937133,405270.00
04/22/2019 08:45,2,0.412,ACTIVE,212.83,336.34,59.969,1555937104,"201051344000645","174011545737251",27.97,9.00,0,329.43,341.75,11.7,9.4,0.062,1271968.7,1271968.7,48690,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937133,405271.00
04/22/2019 08:45,2,0.412,ACTIVE,212.38,335.74,60.049,1555937104,"201051344000569","174011545737251",29.62,8.50,0,328.52,341.15,12.4,10.0,0.062,1288072.5,1288072.5,16898,0,0,0,L,1122011218,1,120.42,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937134,405272.00
04/22/2019 08:45,2,0.459,ACTIVE,212.61,339.65,59.996,1555937104,"179051228000119","174011545737251",29.46,10.70,0,329.13,344.76,13.7,11.3,0.062,75288.6,75288.6,16998,0,0,0,L,46974696,1,120.88,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555937135,405273.00
04/22/2019 09:00,2,0.326,ACTIVE,211.70,333.33,60.006,1555938004,"201051344000579","174011545737251",28.71,8.00,0,329.43,342.65,9.5,7.3,0.035,1287906.8,1287906.8,17353,0,0,0,L,1122011218,1,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938006,405274.00
04/22/2019 09:00,2,0.295,ACTIVE,211.70,332.13,60.038,1555938004,"201051344001025","174011545737251",29.08,7.70,0,328.22,342.35,8.7,6.5,0.031,1270171.7,1270171.7,25280,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938007,405275.00
04/22/2019 09:00,2,0.328,ACTIVE,211.70,334.24,60.006,1555938004,"201051344001093","174011545737251",28.67,9.00,0,328.52,342.35,9.6,7.3,0.031,1254052.7,1254052.7,25321,0,0,0,L,1122011218,1,121.55,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938007,405276.00
04/22/2019 09:00,2,0.295,ACTIVE,211.48,333.33,60.017,1555938004,"201051344000458","174011545737251",28.63,9.70,0,328.52,342.95,8.6,6.4,0.031,1271055.9,1271055.9,17101,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938008,405277.00
04/22/2019 09:00,2,0.320,ACTIVE,211.70,333.03,60.006,1555938004,"201051344000890","174011545737251",28.65,9.00,0,327.92,342.95,9.3,7.1,0.035,1268728.1,1268728.1,25233,0,0,0,L,1122011218,1,121.55,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938009,405278.00
04/22/2019 09:00,2,0.283,ACTIVE,211.48,334.54,60.012,1555938004,"201051344000988","174011545737251",18.23,8.00,0,327.62,341.15,5.3,3.2,0.018,980583.3,980583.3,17423,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938010,405279.00
