ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 09:00,2,0.301,ACTIVE,212.38,333.63,60.043,1555938004,"201051344000582","174011545737251",28.53,8.00,0,328.22,342.35,8.7,6.5,0.027,1247653.1,1247653.1,25209,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938011,405280.00
04/22/2019 09:00,2,0.283,ACTIVE,211.48,334.24,60.012,1555938004,"201051344000868","174011545737251",29.34,8.00,0,327.62,342.35,8.5,6.3,0.031,1256212.5,1256212.5,49150,0,0,0,L,1122011218,1,120.42,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938013,405281.00
04/22/2019 09:00,2,0.287,ACTIVE,212.16,335.14,60.012,1555938004,"201051344000576","174011545737251",29.58,8.00,0,328.52,342.65,8.6,6.4,0.027,1274322.5,1274322.5,21187,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938014,405282.00
04/22/2019 09:00,2,0.277,ACTIVE,211.93,334.24,60.012,1555938004,"201051344001158","174011545737251",28.75,7.70,0,329.73,342.65,8.1,5.9,0.027,1251067.3,1251067.3,17412,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938015,405283.00
04/22/2019 09:00,2,0.291,ACTIVE,211.93,334.54,60.038,1555938004,"201051344000917","174011545737251",28.35,9.70,0,328.52,343.25,8.4,6.2,0.031,1264158.2,1264158.2,25125,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938016,405284.00
04/22/2019 09:00,2,0.354,ACTIVE,211.93,332.43,60.006,1555938004,"201051344000417","174011545737251",18.61,8.00,0,327.32,341.15,6.7,4.5,0.022,1015139.6,1015139.6,25273,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938017,405285.00
04/22/2019 09:00,2,0.283,ACTIVE,212.16,335.14,60.022,1555938004,"201051344000685","174011545737251",28.98,8.50,0,329.13,343.55,8.3,6.1,0.031,1270484.1,1270484.1,25294,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938018,405286.00
04/22/2019 09:00,2,0.301,ACTIVE,211.93,334.54,60.017,1555938004,"201051344000651","174011545737251",28.88,7.70,0,329.73,343.55,8.8,6.6,0.040,1263274.1,1263274.1,25261,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938018,405287.00
04/22/2019 09:00,2,0.301,ACTIVE,211.25,333.93,60.006,1555938004,"201051344000594","174011545737251",28.82,8.50,0,327.62,342.05,8.8,6.6,0.031,1275801.3,1275801.3,49144,0,0,0,L,1122011218,1,120.42,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938019,405288.00
04/22/2019 09:00,2,0.303,ACTIVE,211.93,334.54,60.012,1555938004,"201051344000469","174011545737251",28.71,7.30,0,328.52,344.15,8.8,6.6,0.035,1255785.6,1255785.6,17384,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938020,405289.00
04/22/2019 09:00,2,0.303,ACTIVE,211.93,334.54,60.017,1555938004,"201051344000585","174011545737251",29.10,8.50,0,328.52,342.95,8.9,6.7,0.031,1276475.5,1276475.5,25320,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938021,405290.00
04/22/2019 09:00,2,0.283,ACTIVE,212.38,335.44,59.985,1555938004,"201051344000853","174011545737251",29.20,8.00,0,330.93,343.85,8.4,6.2,0.031,1279225.1,1279225.1,16985,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938022,405291.00
04/22/2019 09:00,2,0.268,ACTIVE,212.16,333.93,60.022,1555938004,"201051344001145","174011545737251",29.68,8.00,0,329.43,342.65,8.1,5.9,0.031,1278774.7,1278774.7,25239,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938023,405292.00
04/22/2019 09:00,2,0.312,ACTIVE,211.93,333.93,59.996,1555938004,"201051344000438","174011545737251",28.82,8.00,0,328.82,342.65,9.2,6.9,0.031,1271652.2,1271652.2,25268,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938024,405293.00
04/22/2019 09:00,2,0.301,ACTIVE,211.48,332.43,59.996,1555938004,"201051344001135","174011545737251",28.80,8.50,0,328.22,342.05,8.8,6.6,0.031,1258511.1,1258511.1,25221,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938025,405294.00
04/22/2019 09:00,2,0.293,ACTIVE,211.70,333.93,60.017,1555938004,"201051344000983","174011545737251",28.77,8.50,0,328.22,343.25,8.6,6.4,0.031,1277278.5,1277278.5,16985,0,0,0,L,1122011218,1,120.65,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938026,405295.00
04/22/2019 09:00,2,0.291,ACTIVE,211.93,333.63,60.012,1555938004,"201051344001203","174011545737251",28.65,8.50,0,328.82,344.45,8.5,6.3,0.035,1266226.0,1266226.0,25278,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938027,405296.00
04/22/2019 09:00,2,0.291,ACTIVE,211.70,333.03,60.022,1555938004,"201051344001230","174011545737251",28.75,8.00,0,327.92,342.65,8.5,6.3,0.027,1262559.9,1262559.9,25102,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938028,405297.00
04/22/2019 09:00,2,0.297,ACTIVE,211.48,332.73,60.017,1555938004,"201051344000646","174011545737251",28.41,8.00,0,328.52,342.95,8.5,6.3,0.035,1256081.7,1256081.7,25247,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938029,405298.00
04/22/2019 09:00,2,0.289,ACTIVE,211.93,333.63,60.022,1555938004,"201051344000867","174011545737251",28.77,9.30,0,329.13,342.65,8.4,6.2,0.035,1254467.5,1254467.5,49174,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938030,405299.00
04/22/2019 09:00,2,0.281,ACTIVE,212.16,335.74,60.043,1555938004,"201051344000633","174011545737251",30.24,8.00,0,328.22,345.06,8.6,6.4,0.027,1251886.5,1251886.5,49271,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938031,405300.00
04/22/2019 09:00,2,0.324,ACTIVE,211.48,332.73,60.012,1555938004,"201051344000955","174011545737251",28.47,9.00,0,327.62,342.35,9.4,7.1,0.035,1276096.1,1276096.1,25265,0,0,0,L,1122011218,1,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938031,405301.00
04/22/2019 09:00,2,0.303,ACTIVE,211.70,334.24,60.022,1555938004,"201051344000648","174011545737251",28.55,7.70,0,329.13,343.25,8.8,6.6,0.035,1267122.2,1267122.2,48727,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938033,405302.00
04/22/2019 09:00,2,0.275,ACTIVE,212.38,335.14,60.017,1555938004,"201051344000645","174011545737251",28.84,9.30,0,330.03,343.55,8.1,5.9,0.027,1271970.6,1271970.6,48691,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938033,405303.00
04/22/2019 09:00,2,0.291,ACTIVE,211.93,334.24,60.028,1555938004,"201051344000569","174011545737251",28.98,8.50,0,329.43,342.95,8.6,6.3,0.040,1288074.5,1288074.5,16899,0,0,0,L,1122011218,1,120.20,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938034,405304.00
04/22/2019 09:00,2,0.342,ACTIVE,211.93,337.54,60.059,1555938004,"179051228000119","174011545737251",29.36,11.00,0,330.03,346.26,10.2,8.0,0.031,75291.0,75291.0,16999,0,0,0,L,46974696,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938035,405305.00
04/22/2019 09:15,2,0.373,ACTIVE,212.61,334.84,60.017,1555938904,"201051344000579","174011545737251",28.73,8.00,0,327.62,339.04,10.9,8.6,0.044,1287908.7,1287908.7,17354,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938905,405306.00
04/22/2019 09:15,2,0.346,ACTIVE,212.38,333.63,60.012,1555938904,"201051344001025","174011545737251",29.12,8.00,0,327.32,341.75,10.2,7.9,0.044,1270173.3,1270173.3,25281,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938906,405307.00
04/22/2019 09:15,2,0.371,ACTIVE,212.61,335.14,60.017,1555938904,"201051344001093","174011545737251",29.04,9.00,0,327.92,339.95,11.0,8.7,0.044,1254054.5,1254054.5,25322,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938907,405308.00
04/22/2019 09:15,2,0.344,ACTIVE,212.38,334.84,60.022,1555938904,"201051344000458","174011545737251",28.98,9.70,0,327.62,339.34,10.1,7.8,0.040,1271057.5,1271057.5,17102,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938908,405309.00
04/22/2019 09:15,2,0.367,ACTIVE,212.38,333.93,60.012,1555938904,"201051344000890","174011545737251",29.06,9.00,0,327.62,342.35,10.8,8.5,0.049,1268729.9,1268729.9,25234,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938909,405310.00
04/22/2019 09:15,2,0.328,ACTIVE,212.16,335.14,60.017,1555938904,"201051344000988","174011545737251",18.03,8.00,0,327.02,339.95,6.0,3.9,0.031,980584.1,980584.1,17424,0,0,0,L,1122011218,1,120.65,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938910,405311.00
04/22/2019 09:15,2,0.326,ACTIVE,212.83,334.54,60.028,1555938904,"201051344000582","174011545737251",29.94,8.00,0,328.22,339.65,9.9,7.7,0.040,1247654.7,1247654.7,25210,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938911,405312.00
04/22/2019 09:15,2,0.336,ACTIVE,212.16,334.54,60.022,1555938904,"201051344000868","174011545737251",28.94,8.00,0,327.62,339.34,9.9,7.6,0.040,1256214.1,1256214.1,49151,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938912,405313.00
04/22/2019 09:15,2,0.338,ACTIVE,212.61,336.34,60.022,1555938904,"201051344000576","174011545737251",28.71,8.50,0,329.13,340.55,9.9,7.6,0.040,1274324.1,1274324.1,21188,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938913,405314.00
04/22/2019 09:15,2,0.324,ACTIVE,212.38,334.54,60.043,1555938904,"201051344001158","174011545737251",28.78,7.70,0,327.62,340.85,9.5,7.2,0.044,1251068.8,1251068.8,17413,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938914,405315.00
04/22/2019 09:15,2,0.330,ACTIVE,212.83,335.14,60.022,1555938904,"201051344000917","174011545737251",28.94,9.70,0,327.02,340.25,9.7,7.4,0.044,1264159.7,1264159.7,25126,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938915,405316.00
04/22/2019 09:15,2,0.404,ACTIVE,212.61,333.63,60.028,1555938904,"201051344000417","174011545737251",18.85,8.00,0,327.02,339.65,7.8,5.6,0.027,1015140.7,1015140.7,25274,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938916,405317.00
04/22/2019 09:15,2,0.332,ACTIVE,212.83,334.84,59.996,1555938904,"201051344000685","174011545737251",29.02,8.50,0,327.92,342.35,9.8,7.5,0.044,1270485.7,1270485.7,25295,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938917,405318.00
04/22/2019 09:15,2,0.348,ACTIVE,212.61,334.24,60.028,1555938904,"201051344000651","174011545737251",29.10,8.00,0,327.62,339.65,10.3,8.0,0.049,1263275.7,1263275.7,25262,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938918,405319.00
04/22/2019 09:15,2,0.340,ACTIVE,211.93,334.24,60.017,1555938904,"201051344000594","174011545737251",29.10,8.00,0,326.72,339.04,10.1,7.8,0.049,1275803.0,1275803.0,49145,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938919,405320.00
04/22/2019 09:15,2,0.348,ACTIVE,212.38,334.24,60.028,1555938904,"201051344000469","174011545737251",28.84,7.30,0,326.42,340.55,10.2,7.9,0.044,1255787.3,1255787.3,17385,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938920,405321.00
04/22/2019 09:15,2,0.357,ACTIVE,212.38,334.24,60.038,1555938904,"201051344000585","174011545737251",28.80,8.50,0,327.32,340.55,10.5,8.2,0.053,1276477.2,1276477.2,25321,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938921,405322.00
04/22/2019 09:15,2,0.320,ACTIVE,212.61,335.44,60.001,1555938904,"201051344000853","174011545737251",29.90,8.00,0,330.03,340.55,9.8,7.5,0.044,1279226.7,1279226.7,16986,0,0,0,L,1122011218,1,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938922,405323.00
04/22/2019 09:15,2,0.320,ACTIVE,212.61,334.24,60.017,1555938904,"201051344001145","174011545737251",29.16,8.00,0,328.82,340.25,9.5,7.2,0.049,1278776.2,1278776.2,25240,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938923,405324.00
04/22/2019 09:15,2,0.361,ACTIVE,212.38,334.24,60.043,1555938904,"201051344000438","174011545737251",28.94,8.00,0,328.82,339.34,10.7,8.4,0.049,1271654.0,1271654.0,25269,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938924,405325.00
04/22/2019 09:15,2,0.348,ACTIVE,211.70,332.43,60.017,1555938904,"201051344001135","174011545737251",29.06,8.50,0,327.62,340.55,10.3,8.0,0.049,1258512.8,1258512.8,25222,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938925,405326.00
04/22/2019 09:15,2,0.334,ACTIVE,211.93,333.33,60.022,1555938904,"201051344000983","174011545737251",29.22,8.50,0,328.52,339.34,9.9,7.7,0.044,1277280.1,1277280.1,16986,0,0,0,L,1122011218,1,120.88,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938926,405327.00
04/22/2019 09:15,2,0.342,ACTIVE,212.38,333.33,60.022,1555938904,"201051344001203","174011545737251",28.78,8.50,0,328.22,340.25,10.0,7.7,0.044,1266227.7,1266227.7,25279,0,0,0,L,1122011218,1,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938926,405328.00
04/22/2019 09:15,2,0.338,ACTIVE,212.16,333.33,60.022,1555938904,"201051344001230","174011545737251",28.17,8.00,0,326.72,340.55,9.7,7.5,0.040,1262561.5,1262561.5,25103,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938927,405329.00
04/22/2019 09:15,2,0.340,ACTIVE,212.16,333.63,60.022,1555938904,"201051344000646","174011545737251",29.04,8.00,0,327.62,339.34,10.0,7.7,0.049,1256083.3,1256083.3,25248,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938928,405330.00
04/22/2019 09:15,2,0.336,ACTIVE,212.38,333.93,60.022,1555938904,"201051344000867","174011545737251",28.82,9.30,0,328.52,339.04,9.9,7.6,0.044,1254469.0,1254469.0,49175,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938929,405331.00
04/22/2019 09:15,2,0.338,ACTIVE,212.61,336.04,60.054,1555938904,"201051344000633","174011545737251",29.48,8.00,0,327.62,342.05,10.1,7.8,0.044,1251888.2,1251888.2,49272,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938930,405332.00
04/22/2019 09:15,2,0.365,ACTIVE,212.16,333.63,60.028,1555938904,"201051344000955","174011545737251",29.12,8.50,0,325.82,339.04,10.8,8.5,0.053,1276097.9,1276097.9,25266,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938932,405333.00
04/22/2019 09:15,2,0.340,ACTIVE,212.38,333.93,60.022,1555938904,"201051344000648","174011545737251",29.18,7.70,0,329.13,339.65,10.1,7.8,0.044,1267123.9,1267123.9,48728,0,0,0,L,1122011218,1,120.65,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938933,405334.00
04/22/2019 09:15,2,0.324,ACTIVE,212.61,333.93,60.017,1555938904,"201051344000645","174011545737251",28.96,9.30,0,329.73,340.25,9.5,7.3,0.035,1271972.1,1271972.1,48692,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938934,405335.00
04/22/2019 09:15,2,0.338,ACTIVE,212.16,334.54,60.022,1555938904,"201051344000569","174011545737251",29.12,8.50,0,329.13,339.95,10.0,7.7,0.044,1288076.2,1288076.2,16900,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938935,405336.00
04/22/2019 09:15,2,0.387,ACTIVE,212.61,337.84,60.059,1555938904,"179051228000119","174011545737251",29.48,11.00,0,330.63,344.45,11.6,9.2,0.035,75293.0,75293.0,17000,0,0,0,L,46974696,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555938936,405337.00
04/22/2019 09:30,2,0.285,ACTIVE,212.61,334.54,60.006,1555939804,"201051344000579","174011545737251",28.84,8.00,0,328.52,340.55,8.3,6.1,0.018,1287910.8,1287910.8,17355,0,0,0,L,1122011218,1,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939806,405338.00
04/22/2019 09:30,2,0.254,ACTIVE,212.61,333.63,60.001,1555939804,"201051344001025","174011545737251",28.39,8.00,0,327.32,339.95,7.3,5.2,0.022,1270175.2,1270175.2,25282,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939807,405339.00
04/22/2019 09:30,2,0.283,ACTIVE,212.61,334.54,59.996,1555939804,"201051344001093","174011545737251",29.04,9.00,0,328.22,340.55,8.4,6.2,0.018,1254056.6,1254056.6,25323,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939807,405340.00
04/22/2019 09:30,2,0.250,ACTIVE,212.16,333.63,60.001,1555939804,"201051344000458","174011545737251",29.00,9.70,0,328.22,339.65,7.4,5.2,0.018,1271059.3,1271059.3,17103,0,0,0,L,1122011218,1,121.10,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939808,405341.00
04/22/2019 09:30,2,0.270,ACTIVE,212.38,333.63,60.001,1555939804,"201051344000890","174011545737251",29.08,8.50,0,328.52,340.85,8.0,5.8,0.027,1268731.9,1268731.9,25235,0,0,0,L,1122011218,1,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939809,405342.00
04/22/2019 09:30,2,0.229,ACTIVE,212.16,335.14,59.996,1555939804,"201051344000988","174011545737251",18.51,8.00,0,327.02,341.15,4.3,2.2,0.004,980585.1,980585.1,17425,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939810,405343.00
04/22/2019 09:30,2,0.260,ACTIVE,213.29,334.54,59.985,1555939804,"201051344000582","174011545737251",28.27,8.00,0,327.92,340.25,7.4,5.2,0.022,1247656.6,1247656.6,25211,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939812,405344.00
04/22/2019 09:30,2,0.244,ACTIVE,212.38,333.93,59.996,1555939804,"201051344000868","174011545737251",28.84,8.50,0,328.82,341.45,7.1,4.9,0.018,1256215.9,1256215.9,49152,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939813,405345.00
04/22/2019 09:30,2,0.258,ACTIVE,212.83,335.44,59.985,1555939804,"201051344000576","174011545737251",28.27,8.00,0,329.43,340.85,7.4,5.2,0.018,1274325.9,1274325.9,21189,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939814,405346.00
04/22/2019 09:30,2,0.232,ACTIVE,212.61,334.24,59.985,1555939804,"201051344001158","174011545737251",28.77,7.70,0,327.62,341.45,6.8,4.7,0.018,1251070.5,1251070.5,17414,0,0,0,L,1122011218,1,120.88,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939815,405347.00
04/22/2019 09:30,2,0.244,ACTIVE,212.83,335.14,59.990,1555939804,"201051344000917","174011545737251",28.61,9.70,0,326.72,340.55,7.1,4.9,0.022,1264161.5,1264161.5,25127,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939816,405348.00
04/22/2019 09:30,2,0.299,ACTIVE,212.83,334.54,59.985,1555939804,"201051344000417","174011545737251",18.75,7.70,0,327.62,339.34,5.7,3.6,0.013,1015142.0,1015142.0,25275,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939817,405349.00
04/22/2019 09:30,2,0.250,ACTIVE,213.06,335.44,59.985,1555939804,"201051344000685","174011545737251",27.79,8.50,0,327.32,340.55,7.1,4.9,0.018,1270487.4,1270487.4,25296,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939817,405350.00
04/22/2019 09:30,2,0.262,ACTIVE,212.83,334.54,59.964,1555939804,"201051344000651","174011545737251",28.23,8.00,0,328.82,340.85,7.5,5.3,0.018,1263277.6,1263277.6,25263,0,0,0,L,1122011218,1,122.46,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939818,405351.00
04/22/2019 09:30,2,0.258,ACTIVE,212.16,333.63,59.985,1555939804,"201051344000594","174011545737251",28.49,8.50,0,327.02,339.95,7.4,5.2,0.022,1275804.8,1275804.8,49146,0,0,0,L,1122011218,1,120.88,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939819,405352.00
04/22/2019 09:30,2,0.258,ACTIVE,212.61,333.63,59.990,1555939804,"201051344000469","174011545737251",29.24,7.30,0,327.02,340.55,7.6,5.4,0.018,1255789.2,1255789.2,17386,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939820,405353.00
04/22/2019 09:30,2,0.264,ACTIVE,212.83,334.84,60.001,1555939804,"201051344000585","174011545737251",28.35,8.50,0,327.32,340.25,7.6,5.4,0.018,1276479.1,1276479.1,25322,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939821,405354.00
04/22/2019 09:30,2,0.258,ACTIVE,213.06,334.54,59.996,1555939804,"201051344000853","174011545737251",26.54,8.00,0,330.03,340.85,6.9,4.8,0.018,1279228.4,1279228.4,16987,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939822,405355.00
04/22/2019 09:30,2,0.234,ACTIVE,212.83,334.54,59.985,1555939804,"201051344001145","174011545737251",28.59,7.70,0,329.13,340.25,6.8,4.6,0.018,1278777.9,1278777.9,25241,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939823,405356.00
04/22/2019 09:30,2,0.264,ACTIVE,212.83,333.93,59.996,1555939804,"201051344000438","174011545737251",29.04,8.00,0,327.92,340.85,7.8,5.6,0.018,1271655.9,1271655.9,25270,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939824,405357.00
04/22/2019 09:30,2,0.260,ACTIVE,212.38,333.03,59.943,1555939804,"201051344001135","174011545737251",28.21,8.50,0,327.02,339.34,7.4,5.2,0.022,1258514.7,1258514.7,25223,0,0,0,L,1122011218,1,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939825,405358.00
04/22/2019 09:30,2,0.250,ACTIVE,212.38,333.33,59.985,1555939804,"201051344000983","174011545737251",28.59,8.50,0,327.92,339.95,7.3,5.1,0.018,1277281.9,1277281.9,16987,0,0,0,L,1122011218,1,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939826,405359.00
04/22/2019 09:30,2,0.248,ACTIVE,212.83,334.54,59.990,1555939804,"201051344001203","174011545737251",28.63,8.50,0,329.13,340.55,7.2,5.0,0.022,1266229.5,1266229.5,25280,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939827,405360.00
04/22/2019 09:30,2,0.260,ACTIVE,212.61,333.63,59.985,1555939804,"201051344001230","174011545737251",27.23,8.00,0,326.72,339.04,7.2,5.0,0.013,1262563.3,1262563.3,25104,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939828,405361.00
04/22/2019 09:30,2,0.248,ACTIVE,212.38,334.24,60.006,1555939804,"201051344000646","174011545737251",28.19,8.00,0,326.72,339.65,7.1,4.9,0.022,1256085.1,1256085.1,25249,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939829,405362.00
04/22/2019 09:30,2,0.242,ACTIVE,212.61,333.63,59.985,1555939804,"201051344000867","174011545737251",28.65,9.30,0,327.32,339.95,7.1,4.9,0.018,1254470.8,1254470.8,49176,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939830,405363.00
04/22/2019 09:30,2,0.262,ACTIVE,213.06,335.44,59.990,1555939804,"201051344000633","174011545737251",27.97,8.00,0,327.92,342.05,7.5,5.3,0.018,1251890.0,1251890.0,49273,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939831,405364.00
04/22/2019 09:30,2,0.271,ACTIVE,212.16,333.33,59.996,1555939804,"201051344000955","174011545737251",28.98,8.50,0,327.62,339.65,8.0,5.8,0.018,1276099.9,1276099.9,25267,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939831,405365.00
04/22/2019 09:30,2,0.256,ACTIVE,212.61,333.63,59.990,1555939804,"201051344000648","174011545737251",28.39,7.70,0,328.52,340.55,7.3,5.2,0.018,1267125.7,1267125.7,48729,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939833,405366.00
04/22/2019 09:30,2,0.232,ACTIVE,212.83,334.24,59.990,1555939804,"201051344000645","174011545737251",28.35,9.30,0,327.92,341.75,6.7,4.5,0.022,1271973.8,1271973.8,48693,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939833,405367.00
04/22/2019 09:30,2,0.242,ACTIVE,212.38,333.63,59.980,1555939804,"201051344000569","174011545737251",29.12,8.50,0,328.22,340.85,7.2,5.0,0.018,1288078.0,1288078.0,16901,0,0,0,L,1122011218,1,120.65,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939834,405368.00
04/22/2019 09:30,2,0.287,ACTIVE,212.61,336.94,59.985,1555939804,"179051228000119","174011545737251",29.56,10.70,0,330.03,344.15,8.6,6.4,0.018,75295.2,75295.2,17001,0,0,0,L,46974696,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555939835,405369.00
04/22/2019 09:45,2,0.285,ACTIVE,211.48,334.24,60.049,1555940704,"201051344000579","174011545737251",30.42,7.70,0,319.81,339.34,8.8,6.6,0.027,1287912.2,1287912.2,17356,0,0,0,L,1122011218,1,120.42,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940705,405370.00
04/22/2019 09:45,2,0.277,ACTIVE,211.48,332.43,60.001,1555940704,"201051344001025","174011545737251",28.69,7.70,0,319.51,338.74,8.1,5.9,0.031,1270176.5,1270176.5,25283,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940706,405371.00
04/22/2019 09:45,2,0.309,ACTIVE,211.48,333.63,60.012,1555940704,"201051344001093","174011545737251",28.41,9.00,0,318.00,339.34,8.9,6.6,0.022,1254058.1,1254058.1,25324,0,0,0,L,1122011218,1,121.10,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940707,405372.00
04/22/2019 09:45,2,0.275,ACTIVE,211.25,333.33,60.017,1555940704,"201051344000458","174011545737251",28.71,9.30,0,319.51,338.44,8.0,5.8,0.022,1271060.6,1271060.6,17104,0,0,0,L,1122011218,1,120.65,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940708,405373.00
04/22/2019 09:45,2,0.299,ACTIVE,211.25,333.33,60.049,1555940704,"201051344000890","174011545737251",28.63,8.50,0,318.00,340.25,8.7,6.5,0.018,1268733.3,1268733.3,25236,0,0,0,L,1122011218,1,121.33,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940709,405374.00
04/22/2019 09:45,2,0.256,ACTIVE,211.25,334.24,60.006,1555940704,"201051344000988","174011545737251",18.37,7.70,0,304.18,357.08,4.8,2.7,0.009,980585.6,980585.6,17426,0,0,0,L,1122011218,1,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940710,405375.00
04/22/2019 09:45,2,0.270,ACTIVE,211.93,334.54,60.001,1555940704,"201051344000582","174011545737251",28.92,8.00,0,317.40,338.74,8.0,5.7,0.022,1247657.8,1247657.8,25212,0,0,0,L,1122011218,1,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940711,405376.00
04/22/2019 09:45,2,0.266,ACTIVE,211.25,333.93,60.012,1555940704,"201051344000868","174011545737251",29.04,8.00,0,320.11,339.65,7.8,5.7,0.027,1256217.1,1256217.1,49153,0,0,0,L,1122011218,1,120.42,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940712,405377.00
04/22/2019 09:45,2,0.273,ACTIVE,211.70,335.44,59.996,1555940704,"201051344000576","174011545737251",28.84,8.00,0,320.41,339.65,8.0,5.8,0.022,1274327.2,1274327.2,21190,0,0,0,L,1122011218,1,120.65,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940713,405378.00
04/22/2019 09:45,2,0.256,ACTIVE,211.25,333.93,60.017,1555940704,"201051344001158","174011545737251",28.78,7.30,0,319.81,338.74,7.5,5.3,0.027,1251071.6,1251071.6,17415,0,0,0,L,1122011218,1,120.42,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940714,405379.00
04/22/2019 09:45,2,0.271,ACTIVE,211.48,334.84,60.028,1555940704,"201051344000917","174011545737251",28.31,9.30,0,318.91,339.34,7.8,5.6,0.018,1264162.7,1264162.7,25128,0,0,0,L,1122011218,1,121.10,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940715,405380.00
04/22/2019 09:45,2,0.324,ALERT,211.70,333.33,60.006,1555940704,"201051344000417","174011545737251",18.75,7.70,0,294.56,337.24,6.2,4.0,0.013,1015142.9,1015142.9,25276,0,0,0,L,1122011218,1,121.10,120.88,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940717,405381.00
04/22/2019 09:45,2,0.252,ACTIVE,211.70,334.54,60.017,1555940704,"201051344000685","174011545737251",29.74,8.00,0,318.91,341.15,7.6,5.4,0.027,1270488.6,1270488.6,25297,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940718,405382.00
04/22/2019 09:45,2,0.270,ACTIVE,211.48,334.24,60.017,1555940704,"201051344000651","174011545737251",29.82,7.70,0,318.61,339.34,8.2,6.0,0.031,1263278.9,1263278.9,25264,0,0,0,L,1122011218,1,121.55,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940719,405383.00
04/22/2019 09:45,2,0.285,ACTIVE,211.03,333.33,59.980,1555940704,"201051344000594","174011545737251",28.35,8.00,0,318.30,339.04,8.2,6.0,0.027,1275806.1,1275806.1,49147,0,0,0,L,1122011218,1,120.42,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940720,405384.00
04/22/2019 09:45,2,0.283,ACTIVE,211.25,333.63,60.012,1555940704,"201051344000469","174011545737251",29.06,7.30,0,318.91,339.34,8.3,6.1,0.031,1255790.5,1255790.5,17387,0,0,0,L,1122011218,1,119.97,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940721,405385.00
04/22/2019 09:45,2,0.279,ACTIVE,211.48,334.24,60.033,1555940704,"201051344000585","174011545737251",29.40,8.50,0,319.51,339.04,8.4,6.2,0.027,1276480.5,1276480.5,25323,0,0,0,L,1122011218,1,120.88,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940721,405386.00
04/22/2019 09:45,2,0.273,ACTIVE,211.70,335.44,60.059,1555940704,"201051344000853","174011545737251",28.13,7.70,0,320.11,340.55,7.8,5.6,0.027,1279229.6,1279229.6,16988,0,0,0,L,1122011218,1,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940722,405387.00
04/22/2019 09:45,2,0.258,ACTIVE,211.48,333.93,60.017,1555940704,"201051344001145","174011545737251",28.73,7.70,0,319.81,339.65,7.5,5.3,0.031,1278779.0,1278779.0,25242,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940723,405388.00
04/22/2019 09:45,2,0.279,ACTIVE,211.48,333.93,60.012,1555940704,"201051344000438","174011545737251",29.96,7.70,0,318.61,338.74,8.5,6.3,0.022,1271657.3,1271657.3,25271,0,0,0,L,1122011218,1,121.33,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940724,405389.00
04/22/2019 09:45,2,0.279,ACTIVE,211.03,332.13,60.012,1555940704,"201051344001135","174011545737251",28.69,8.00,0,317.10,338.14,8.1,5.9,0.027,1258515.9,1258515.9,25224,0,0,0,L,1122011218,1,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940725,405390.00
04/22/2019 09:45,2,0.266,ACTIVE,211.03,333.03,59.964,1555940704,"201051344000983","174011545737251",29.28,8.00,0,319.51,339.04,7.9,5.7,0.027,1277283.2,1277283.2,16988,0,0,0,L,1122011218,1,120.20,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940726,405391.00
04/22/2019 09:45,2,0.277,ACTIVE,211.25,333.33,60.017,1555940704,"201051344001203","174011545737251",28.13,8.00,0,319.21,340.55,7.9,5.7,0.027,1266230.7,1266230.7,25281,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940727,405392.00
04/22/2019 09:45,2,0.277,ACTIVE,211.25,333.03,60.017,1555940704,"201051344001230","174011545737251",28.07,8.00,0,318.61,338.14,7.9,5.7,0.022,1262564.5,1262564.5,25105,0,0,0,L,1122011218,1,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940728,405393.00
04/22/2019 09:45,2,0.271,ACTIVE,211.03,333.63,60.006,1555940704,"201051344000646","174011545737251",28.57,7.70,0,318.00,338.74,7.9,5.7,0.027,1256086.3,1256086.3,25250,0,0,0,L,1122011218,1,121.33,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940729,405394.00
04/22/2019 09:45,2,0.266,ACTIVE,211.48,333.03,60.017,1555940704,"201051344000867","174011545737251",28.88,9.00,0,320.41,338.74,7.8,5.6,0.027,1254472.0,1254472.0,49177,0,0,0,L,1122011218,1,120.88,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940730,405395.00
04/22/2019 09:45,2,0.271,ACTIVE,211.70,335.14,60.001,1555940704,"201051344000633","174011545737251",29.60,7.70,0,319.81,341.45,8.2,5.9,0.027,1251891.3,1251891.3,49274,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940731,405396.00
04/22/2019 09:45,2,0.293,ACTIVE,210.80,332.43,60.022,1555940704,"201051344000955","174011545737251",29.52,8.00,0,318.61,338.44,8.8,6.6,0.027,1276101.3,1276101.3,25268,0,0,0,L,1122011218,1,120.65,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940732,405397.00
04/22/2019 09:45,2,0.283,ACTIVE,211.25,333.63,60.038,1555940704,"201051344000648","174011545737251",28.41,7.70,0,319.51,339.34,8.2,6.0,0.022,1267127.0,1267127.0,48730,0,0,0,L,1122011218,1,120.20,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940733,405398.00
04/22/2019 09:45,2,0.256,ACTIVE,211.70,333.93,60.017,1555940704,"201051344000645","174011545737251",28.77,9.00,0,320.41,339.34,7.5,5.3,0.022,1271974.9,1271974.9,48694,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940734,405399.00
04/22/2019 09:45,2,0.273,ACTIVE,211.25,333.33,60.017,1555940704,"201051344000569","174011545737251",28.39,8.00,0,319.21,338.14,7.9,5.7,0.027,1288079.2,1288079.2,16902,0,0,0,L,1122011218,1,119.97,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940735,405400.00
04/22/2019 09:45,2,0.316,ALERT,211.70,336.64,60.054,1555940704,"179051228000119","174011545737251",29.30,10.70,0,293.96,342.35,9.4,7.2,0.027,75295.6,75295.6,17002,0,0,0,L,46974696,1,120.65,122.01,0000,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555940737,405401.00
04/22/2019 10:00,2,0.410,ACTIVE,212.38,336.34,60.022,1555941604,"201051344000579","174011545737251",29.98,7.70,0,328.22,340.85,12.5,10.1,0.057,1287914.3,1287914.3,17357,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941606,405402.00
04/22/2019 10:00,2,0.398,ACTIVE,211.25,332.73,60.017,1555941604,"201051344001025","174011545737251",29.02,7.30,0,328.22,339.34,11.8,9.4,0.057,1270178.4,1270178.4,25284,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941606,405403.00
04/22/2019 10:00,2,0.424,ACTIVE,211.48,334.54,60.006,1555941604,"201051344001093","174011545737251",28.98,9.00,0,327.62,339.65,12.5,10.2,0.057,1254060.2,1254060.2,25325,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941607,405404.00
04/22/2019 10:00,2,0.385,ACTIVE,212.16,336.04,60.012,1555941604,"201051344000458","174011545737251",29.50,9.30,0,328.52,340.55,11.6,9.3,0.062,1271062.5,1271062.5,17105,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941608,405405.00
04/22/2019 10:00,2,0.416,ACTIVE,211.25,333.93,60.028,1555941604,"201051344000890","174011545737251",29.32,8.00,0,327.92,338.74,12.4,10.0,0.062,1268735.4,1268735.4,25237,0,0,0,L,1122011218,1,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941609,405406.00
04/22/2019 10:00,2,0.363,ACTIVE,212.16,337.24,60.012,1555941604,"201051344000988","174011545737251",19.48,7.30,0,323.41,343.85,7.2,5.0,0.035,980586.6,980586.6,17427,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941610,405407.00
04/22/2019 10:00,2,0.398,ACTIVE,211.70,334.84,59.990,1555941604,"201051344000582","174011545737251",28.67,7.70,0,328.22,339.65,11.6,9.3,0.062,1247659.7,1247659.7,25213,0,0,0,L,1122011218,1,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941611,405408.00
04/22/2019 10:00,2,0.391,ACTIVE,212.38,336.64,60.017,1555941604,"201051344000868","174011545737251",28.73,7.70,0,328.52,340.85,11.4,9.0,0.053,1256218.9,1256218.9,49154,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941613,405409.00
04/22/2019 10:00,2,0.377,ACTIVE,213.06,338.14,60.070,1555941604,"201051344000576","174011545737251",29.54,8.00,0,328.22,342.05,11.3,9.0,0.057,1274329.0,1274329.0,21191,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941614,405410.00
04/22/2019 10:00,2,0.381,ACTIVE,212.61,336.64,60.022,1555941604,"201051344001158","174011545737251",28.31,7.00,0,327.62,341.45,10.9,8.6,0.062,1251073.3,1251073.3,17416,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941615,405411.00
04/22/2019 10:00,2,0.381,ACTIVE,211.48,334.84,60.059,1555941604,"201051344000917","174011545737251",29.12,9.30,0,326.12,340.25,11.3,9.0,0.057,1264164.5,1264164.5,25129,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941616,405412.00
04/22/2019 10:00,2,0.438,ACTIVE,211.70,333.33,60.012,1555941604,"201051344000417","174011545737251",19.60,7.30,0,323.72,344.15,8.7,6.5,0.031,1015144.2,1015144.2,25278,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941617,405413.00
04/22/2019 10:00,2,0.389,ACTIVE,211.70,335.44,60.022,1555941604,"201051344000685","174011545737251",28.86,7.70,0,327.92,340.55,11.4,9.1,0.066,1270490.4,1270490.4,25298,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941618,405414.00
04/22/2019 10:00,2,0.412,ACTIVE,211.48,334.84,60.022,1555941604,"201051344000651","174011545737251",28.33,7.30,0,328.52,339.95,11.8,9.5,0.053,1263280.9,1263280.9,25265,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941619,405415.00
04/22/2019 10:00,2,0.395,ACTIVE,212.16,336.34,59.975,1555941604,"201051344000594","174011545737251",29.08,7.70,0,327.02,340.85,11.7,9.4,0.062,1275808.0,1275808.0,49148,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941620,405416.00
04/22/2019 10:00,2,0.398,ACTIVE,212.38,337.24,60.017,1555941604,"201051344000469","174011545737251",29.22,7.00,0,326.72,341.15,11.8,9.4,0.057,1255792.4,1255792.4,17388,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941621,405417.00
04/22/2019 10:00,2,0.410,ACTIVE,211.48,334.54,60.028,1555941604,"201051344000585","174011545737251",29.00,8.00,0,327.32,339.95,12.1,9.7,0.057,1276482.4,1276482.4,25324,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941621,405418.00
04/22/2019 10:00,2,0.377,ACTIVE,213.06,337.84,60.028,1555941604,"201051344000853","174011545737251",29.34,7.30,0,329.73,342.95,11.2,8.9,0.057,1279231.4,1279231.4,16989,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941622,405419.00
04/22/2019 10:00,2,0.359,ACTIVE,211.70,334.84,60.028,1555941604,"201051344001145","174011545737251",30.16,7.30,0,329.13,339.95,11.0,8.7,0.053,1278780.7,1278780.7,25243,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941623,405420.00
04/22/2019 10:00,2,0.410,ACTIVE,211.48,334.54,60.012,1555941604,"201051344000438","174011545737251",29.38,7.30,0,328.52,340.25,12.2,9.9,0.057,1271659.3,1271659.3,25272,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941624,405421.00
04/22/2019 10:00,2,0.400,ACTIVE,211.03,333.33,60.038,1555941604,"201051344001135","174011545737251",29.22,7.70,0,327.92,338.44,11.9,9.6,0.062,1258517.9,1258517.9,25225,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941625,405422.00
04/22/2019 10:00,2,0.395,ACTIVE,212.38,336.04,60.028,1555941604,"201051344000983","174011545737251",28.23,8.00,0,326.72,340.85,11.3,9.0,0.062,1277285.1,1277285.1,16989,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941626,405423.00
