ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 10:00,2,0.398,ACTIVE,211.48,333.63,60.017,1555941604,"201051344001203","174011545737251",28.77,8.00,0,328.52,339.95,11.7,9.3,0.071,1266232.6,1266232.6,25282,0,0,0,L,1122011218,1,122.01,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941627,405424.00
04/22/2019 10:00,2,0.387,ACTIVE,211.25,333.33,60.022,1555941604,"201051344001230","174011545737251",28.59,7.70,0,326.42,337.54,11.2,8.9,0.057,1262566.3,1262566.3,25106,0,0,0,L,1122011218,1,121.55,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941628,405425.00
04/22/2019 10:00,2,0.391,ACTIVE,210.80,334.24,60.017,1555941604,"201051344000646","174011545737251",29.38,7.70,0,327.32,338.74,11.7,9.4,0.057,1256088.2,1256088.2,25251,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941629,405426.00
04/22/2019 10:00,2,0.377,ACTIVE,212.61,335.74,60.022,1555941604,"201051344000867","174011545737251",29.62,8.50,0,327.62,340.85,11.4,9.1,0.057,1254473.8,1254473.8,49178,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941630,405427.00
04/22/2019 10:00,2,0.387,ACTIVE,213.06,339.04,60.017,1555941604,"201051344000633","174011545737251",29.58,7.70,0,328.22,343.25,11.7,9.3,0.062,1251893.2,1251893.2,49275,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941631,405428.00
04/22/2019 10:00,2,0.416,ACTIVE,210.80,333.93,60.017,1555941604,"201051344000955","174011545737251",29.54,8.00,0,326.42,337.84,12.5,10.1,0.062,1276103.4,1276103.4,25269,0,0,0,L,1122011218,1,120.88,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941632,405429.00
04/22/2019 10:00,2,0.391,ACTIVE,212.38,336.64,60.059,1555941604,"201051344000648","174011545737251",29.26,7.70,0,327.92,341.45,11.6,9.3,0.053,1267128.9,1267128.9,48731,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941633,405430.00
04/22/2019 10:00,2,0.373,ACTIVE,212.61,336.94,60.065,1555941604,"201051344000645","174011545737251",29.34,9.00,0,328.82,341.45,11.1,8.8,0.053,1271976.7,1271976.7,48695,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941634,405431.00
04/22/2019 10:00,2,0.398,ACTIVE,212.38,336.64,60.017,1555941604,"201051344000569","174011545737251",28.98,8.00,0,327.92,341.45,11.7,9.4,0.062,1288081.1,1288081.1,16903,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941635,405432.00
04/22/2019 10:00,2,0.432,ACTIVE,212.83,340.25,60.043,1555941604,"179051228000119","174011545737251",29.82,10.70,0,328.22,344.76,13.1,10.7,0.053,75297.9,75297.9,17004,0,0,0,L,46974696,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555941636,405433.00
04/22/2019 10:15,2,0.307,ACTIVE,213.06,335.74,60.017,1555942504,"201051344000579","174011545737251",29.50,7.30,0,330.33,343.25,9.2,7.0,0.031,1287916.4,1287916.4,17358,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942505,405434.00
04/22/2019 10:15,2,0.287,ACTIVE,212.38,333.03,60.028,1555942504,"201051344001025","174011545737251",28.75,7.30,0,327.02,341.45,8.4,6.2,0.027,1270180.4,1270180.4,25285,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942506,405435.00
04/22/2019 10:15,2,0.318,ACTIVE,212.38,334.54,60.001,1555942504,"201051344001093","174011545737251",28.49,8.50,0,327.92,341.15,9.2,7.0,0.031,1254062.3,1254062.3,25326,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942507,405436.00
04/22/2019 10:15,2,0.285,ACTIVE,212.83,335.74,60.012,1555942504,"201051344000458","174011545737251",28.75,9.00,0,330.03,343.25,8.3,6.1,0.027,1271064.4,1271064.4,17106,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942508,405437.00
04/22/2019 10:15,2,0.297,ACTIVE,212.16,334.24,60.033,1555942504,"201051344000890","174011545737251",29.74,8.00,0,327.62,340.55,8.9,6.7,0.027,1268737.5,1268737.5,25238,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942509,405438.00
04/22/2019 10:15,2,0.268,ACTIVE,212.83,337.54,60.022,1555942504,"201051344000988","174011545737251",18.47,7.30,0,329.13,343.25,5.0,2.9,0.022,980587.5,980587.5,17428,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942510,405439.00
04/22/2019 10:15,2,0.289,ACTIVE,212.83,334.24,60.038,1555942504,"201051344000582","174011545737251",28.67,7.70,0,327.62,342.35,8.4,6.2,0.027,1247661.7,1247661.7,25214,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942511,405440.00
04/22/2019 10:15,2,0.271,ACTIVE,212.83,336.64,60.028,1555942504,"201051344000868","174011545737251",29.34,7.70,0,330.03,343.25,8.1,5.9,0.031,1256220.8,1256220.8,49155,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942513,405441.00
04/22/2019 10:15,2,0.285,ACTIVE,213.51,337.54,60.022,1555942504,"201051344000576","174011545737251",28.65,7.70,0,330.93,344.45,8.3,6.1,0.027,1274331.0,1274331.0,21192,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942514,405442.00
04/22/2019 10:15,2,0.268,ACTIVE,213.06,336.64,59.996,1555942504,"201051344001158","174011545737251",28.77,6.70,0,330.63,343.25,7.8,5.6,0.031,1251075.1,1251075.1,17417,0,0,0,L,1122011218,1,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942515,405443.00
04/22/2019 10:15,2,0.264,ACTIVE,212.38,334.54,60.022,1555942504,"201051344000917","174011545737251",29.78,9.00,0,327.32,341.15,8.0,5.8,0.027,1264166.4,1264166.4,25130,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942516,405444.00
04/22/2019 10:15,2,0.350,ACTIVE,212.61,333.93,60.017,1555942504,"201051344000417","174011545737251",18.01,7.30,0,327.32,338.74,6.4,4.3,0.018,1015145.5,1015145.5,25279,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942517,405445.00
04/22/2019 10:15,2,0.277,ACTIVE,212.61,335.74,60.017,1555942504,"201051344000685","174011545737251",28.59,7.70,0,328.22,342.95,8.1,5.9,0.031,1270492.3,1270492.3,25299,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942517,405446.00
04/22/2019 10:15,2,0.295,ACTIVE,212.38,334.54,60.012,1555942504,"201051344000651","174011545737251",28.67,7.00,0,328.52,340.55,8.6,6.4,0.035,1263282.9,1263282.9,25266,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942518,405447.00
04/22/2019 10:15,2,0.291,ACTIVE,212.83,336.34,60.022,1555942504,"201051344000594","174011545737251",28.55,7.70,0,329.13,343.55,8.4,6.2,0.031,1275809.9,1275809.9,49149,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942519,405448.00
04/22/2019 10:15,2,0.291,ACTIVE,213.29,336.34,60.049,1555942504,"201051344000469","174011545737251",29.30,6.70,0,329.13,343.55,8.7,6.5,0.031,1255794.4,1255794.4,17389,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942520,405449.00
04/22/2019 10:15,2,0.287,ACTIVE,212.61,334.84,60.033,1555942504,"201051344000585","174011545737251",29.56,7.70,0,327.62,340.85,8.7,6.4,0.031,1276484.4,1276484.4,25325,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942521,405450.00
04/22/2019 10:15,2,0.285,ACTIVE,213.74,337.84,60.059,1555942504,"201051344000853","174011545737251",28.53,7.30,0,332.43,344.45,8.3,6.1,0.027,1279233.3,1279233.3,16990,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942522,405451.00
04/22/2019 10:15,2,0.264,ACTIVE,212.83,335.14,60.012,1555942504,"201051344001145","174011545737251",28.80,7.30,0,328.52,341.45,7.7,5.5,0.035,1278782.5,1278782.5,25244,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942523,405452.00
04/22/2019 10:15,2,0.295,ACTIVE,212.61,334.54,59.996,1555942504,"201051344000438","174011545737251",29.12,7.30,0,328.52,341.15,8.8,6.5,0.027,1271661.3,1271661.3,25273,0,0,0,L,1122011218,1,122.23,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942524,405453.00
04/22/2019 10:15,2,0.285,ACTIVE,212.16,333.93,60.017,1555942504,"201051344001135","174011545737251",28.90,7.70,0,327.62,339.95,8.4,6.2,0.031,1258519.8,1258519.8,25226,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942525,405454.00
04/22/2019 10:15,2,0.275,ACTIVE,213.06,335.74,60.022,1555942504,"201051344000983","174011545737251",29.14,7.70,0,329.73,342.95,8.2,5.9,0.031,1277286.9,1277286.9,16990,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942526,405455.00
04/22/2019 10:15,2,0.289,ACTIVE,212.38,333.63,60.006,1555942504,"201051344001203","174011545737251",28.31,7.70,0,327.92,341.75,8.3,6.1,0.027,1266234.5,1266234.5,25283,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942527,405456.00
04/22/2019 10:15,2,0.279,ACTIVE,212.38,333.63,60.059,1555942504,"201051344001230","174011545737251",28.78,7.70,0,327.32,340.25,8.2,6.0,0.027,1262568.1,1262568.1,25107,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942528,405457.00
04/22/2019 10:15,2,0.283,ACTIVE,212.16,334.54,60.017,1555942504,"201051344000646","174011545737251",28.61,7.30,0,326.72,340.25,8.2,6.0,0.035,1256090.1,1256090.1,25252,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942529,405458.00
04/22/2019 10:15,2,0.275,ACTIVE,213.06,335.44,60.017,1555942504,"201051344000867","174011545737251",28.96,8.50,0,330.33,342.65,8.1,5.9,0.022,1254475.7,1254475.7,49179,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942529,405459.00
04/22/2019 10:15,2,0.283,ACTIVE,213.51,338.14,60.012,1555942504,"201051344000633","174011545737251",29.38,7.70,0,330.63,345.96,8.4,6.2,0.031,1251895.1,1251895.1,49276,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942530,405460.00
04/22/2019 10:15,2,0.311,ACTIVE,211.70,333.93,60.012,1555942504,"201051344000955","174011545737251",28.73,7.70,0,326.72,340.25,9.1,6.8,0.031,1276105.5,1276105.5,25270,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942531,405461.00
04/22/2019 10:15,2,0.291,ACTIVE,213.29,336.34,60.033,1555942504,"201051344000648","174011545737251",28.75,7.30,0,330.33,343.85,8.5,6.3,0.027,1267130.8,1267130.8,48732,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942532,405462.00
04/22/2019 10:15,2,0.270,ACTIVE,213.51,336.94,59.990,1555942504,"201051344000645","174011545737251",28.17,8.50,0,330.03,343.55,7.7,5.5,0.027,1271978.4,1271978.4,48696,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942533,405463.00
04/22/2019 10:15,2,0.287,ACTIVE,213.06,336.34,60.017,1555942504,"201051344000569","174011545737251",28.77,7.70,0,330.63,343.85,8.4,6.2,0.031,1288083.0,1288083.0,16904,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942534,405464.00
04/22/2019 10:15,2,0.328,ACTIVE,213.29,339.95,60.012,1555942504,"179051228000119","174011545737251",29.46,10.30,0,331.53,346.86,9.9,7.6,0.031,75300.1,75300.1,17005,0,0,0,L,46974696,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555942535,405465.00
04/22/2019 10:30,2,0.336,ACTIVE,213.06,335.74,60.038,1555943404,"201051344000579","174011545737251",28.55,7.30,0,330.93,340.85,9.8,7.5,0.040,1287918.3,1287918.3,17359,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943406,405466.00
04/22/2019 10:30,2,0.305,ACTIVE,212.38,333.63,60.001,1555943404,"201051344001025","174011545737251",29.02,7.30,0,328.52,339.34,9.0,6.8,0.035,1270182.1,1270182.1,25286,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943407,405467.00
04/22/2019 10:30,2,0.336,ACTIVE,212.38,335.14,60.017,1555943404,"201051344001093","174011545737251",28.78,8.50,0,328.22,339.65,9.8,7.6,0.035,1254064.3,1254064.3,25327,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943408,405468.00
04/22/2019 10:30,2,0.301,ACTIVE,212.83,335.44,59.959,1555943404,"201051344000458","174011545737251",29.08,9.00,0,330.93,342.05,8.9,6.7,0.031,1271066.1,1271066.1,17107,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943408,405469.00
04/22/2019 10:30,2,0.316,ACTIVE,212.38,333.33,60.006,1555943404,"201051344000890","174011545737251",29.84,8.00,0,328.52,339.65,9.6,7.3,0.035,1268739.4,1268739.4,25239,0,0,0,L,1122011218,1,122.01,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943409,405470.00
04/22/2019 10:30,2,0.291,ACTIVE,213.06,336.94,60.017,1555943404,"201051344000988","174011545737251",18.45,7.30,0,329.43,343.25,5.5,3.4,0.022,980588.4,980588.4,17429,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943410,405471.00
04/22/2019 10:30,2,0.301,ACTIVE,212.83,334.54,60.006,1555943404,"201051344000582","174011545737251",29.14,7.70,0,327.92,340.25,8.9,6.6,0.027,1247663.4,1247663.4,25215,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943411,405472.00
04/22/2019 10:30,2,0.299,ACTIVE,212.83,336.04,60.022,1555943404,"201051344000868","174011545737251",28.69,7.70,0,330.33,341.45,8.7,6.5,0.035,1256222.4,1256222.4,49156,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943413,405473.00
04/22/2019 10:30,2,0.297,ACTIVE,213.74,337.54,59.990,1555943404,"201051344000576","174011545737251",29.02,7.70,0,331.53,341.75,8.8,6.6,0.031,1274332.7,1274332.7,21193,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943414,405474.00
04/22/2019 10:30,2,0.287,ACTIVE,213.06,336.04,60.006,1555943404,"201051344001158","174011545737251",28.21,6.70,0,330.03,341.75,8.2,6.0,0.035,1251076.7,1251076.7,17418,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943415,405475.00
04/22/2019 10:30,2,0.295,ACTIVE,212.61,334.54,60.012,1555943404,"201051344000917","174011545737251",28.65,9.00,0,326.72,339.34,8.6,6.4,0.031,1264168.0,1264168.0,25131,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943416,405476.00
04/22/2019 10:30,2,0.359,ACTIVE,212.83,333.93,60.017,1555943404,"201051344000417","174011545737251",18.85,7.30,0,327.62,339.65,6.9,4.7,0.022,1015146.8,1015146.8,25280,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943417,405477.00
04/22/2019 10:30,2,0.297,ACTIVE,212.83,335.44,60.001,1555943404,"201051344000685","174011545737251",28.51,7.70,0,328.82,341.15,8.6,6.4,0.040,1270494.0,1270494.0,25300,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943418,405478.00
04/22/2019 10:30,2,0.311,ACTIVE,212.83,334.84,60.001,1555943404,"201051344000651","174011545737251",28.96,7.00,0,329.13,341.15,9.1,6.9,0.027,1263284.7,1263284.7,25267,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943419,405479.00
04/22/2019 10:30,2,0.301,ACTIVE,212.83,336.34,60.001,1555943404,"201051344000594","174011545737251",29.16,7.70,0,329.43,342.35,8.9,6.7,0.035,1275811.7,1275811.7,49150,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943420,405480.00
04/22/2019 10:30,2,0.312,ACTIVE,213.06,336.04,60.001,1555943404,"201051344000469","174011545737251",28.61,6.70,0,329.43,341.75,9.1,6.9,0.040,1255796.2,1255796.2,17390,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943421,405481.00
04/22/2019 10:30,2,0.311,ACTIVE,212.61,334.24,60.012,1555943404,"201051344000585","174011545737251",28.94,7.70,0,328.82,339.95,9.2,6.9,0.040,1276486.2,1276486.2,25326,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943422,405482.00
04/22/2019 10:30,2,0.287,ACTIVE,213.51,337.24,60.001,1555943404,"201051344000853","174011545737251",29.62,7.30,0,332.13,342.65,8.7,6.5,0.027,1279235.0,1279235.0,16991,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943423,405483.00
04/22/2019 10:30,2,0.281,ACTIVE,212.83,334.54,60.028,1555943404,"201051344001145","174011545737251",28.59,7.30,0,329.73,339.95,8.2,6.0,0.031,1278784.1,1278784.1,25245,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943424,405484.00
04/22/2019 10:30,2,0.318,ACTIVE,212.61,334.24,60.006,1555943404,"201051344000438","174011545737251",28.88,7.30,0,328.22,339.65,9.3,7.1,0.031,1271663.2,1271663.2,25274,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943425,405485.00
04/22/2019 10:30,2,0.305,ACTIVE,212.16,333.33,59.996,1555943404,"201051344001135","174011545737251",28.78,7.70,0,328.52,338.14,8.9,6.7,0.040,1258521.6,1258521.6,25227,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943426,405486.00
04/22/2019 10:30,2,0.295,ACTIVE,213.06,335.74,60.012,1555943404,"201051344000983","174011545737251",28.90,7.70,0,329.73,340.85,8.6,6.4,0.035,1277288.6,1277288.6,16991,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943426,405487.00
04/22/2019 10:30,2,0.299,ACTIVE,212.61,333.33,60.006,1555943404,"201051344001203","174011545737251",28.51,7.70,0,328.82,340.85,8.7,6.5,0.035,1266236.2,1266236.2,25284,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943427,405488.00
04/22/2019 10:30,2,0.291,ACTIVE,212.38,333.93,60.012,1555943404,"201051344001230","174011545737251",28.84,7.70,0,326.42,338.44,8.5,6.3,0.035,1262569.8,1262569.8,25108,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943428,405489.00
04/22/2019 10:30,2,0.299,ACTIVE,212.16,334.54,60.006,1555943404,"201051344000646","174011545737251",28.61,7.30,0,328.22,339.65,8.7,6.5,0.035,1256091.8,1256091.8,25253,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943429,405490.00
04/22/2019 10:30,2,0.293,ACTIVE,213.06,335.74,59.985,1555943404,"201051344000867","174011545737251",28.57,8.50,0,330.33,340.85,8.5,6.3,0.031,1254477.3,1254477.3,49180,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943430,405491.00
04/22/2019 10:30,2,0.299,ACTIVE,213.51,338.74,60.006,1555943404,"201051344000633","174011545737251",29.06,7.30,0,331.53,343.25,8.8,6.6,0.035,1251896.9,1251896.9,49277,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943431,405492.00
04/22/2019 10:30,2,0.314,ACTIVE,211.93,333.33,60.017,1555943404,"201051344000955","174011545737251",29.82,7.70,0,327.62,339.65,9.5,7.3,0.035,1276107.4,1276107.4,25271,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943432,405493.00
04/22/2019 10:30,2,0.305,ACTIVE,213.06,335.74,60.012,1555943404,"201051344000648","174011545737251",28.67,7.30,0,331.53,341.75,8.9,6.6,0.031,1267132.6,1267132.6,48733,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943433,405494.00
04/22/2019 10:30,2,0.275,ACTIVE,213.51,336.94,59.990,1555943404,"201051344000645","174011545737251",29.08,8.50,0,331.53,341.75,8.2,5.9,0.031,1271980.0,1271980.0,48697,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943434,405495.00
04/22/2019 10:30,2,0.301,ACTIVE,213.06,336.04,60.038,1555943404,"201051344000569","174011545737251",28.45,7.70,0,330.63,342.05,8.7,6.5,0.035,1288084.7,1288084.7,16905,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943435,405496.00
04/22/2019 10:30,2,0.342,ACTIVE,213.29,339.34,60.006,1555943404,"179051228000119","174011545737251",29.44,10.30,0,332.13,346.56,10.2,7.9,0.031,75302.2,75302.2,17006,0,0,0,L,46974696,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555943436,405497.00
04/22/2019 10:45,2,0.342,ACTIVE,212.38,335.74,60.022,1555944305,"201051344000579","174011545737251",29.54,7.30,0,330.63,342.05,10.3,8.0,0.040,1287920.5,1287920.5,17360,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944306,405498.00
04/22/2019 10:45,2,0.324,ACTIVE,211.70,333.33,60.028,1555944305,"201051344001025","174011545737251",29.18,7.30,0,328.22,340.85,9.6,7.4,0.044,1270184.1,1270184.1,25287,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944307,405499.00
04/22/2019 10:45,2,0.357,ACTIVE,211.93,334.84,60.022,1555944305,"201051344001093","174011545737251",28.65,8.50,0,328.22,340.55,10.4,8.1,0.035,1254066.5,1254066.5,25328,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944308,405500.00
04/22/2019 10:45,2,0.316,ACTIVE,212.16,334.84,60.017,1555944305,"201051344000458","174011545737251",29.14,9.00,0,330.03,341.15,9.4,7.1,0.040,1271068.2,1271068.2,17108,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944309,405501.00
04/22/2019 10:45,2,0.350,ACTIVE,211.70,333.63,60.022,1555944305,"201051344000890","174011545737251",28.73,8.00,0,327.92,340.85,10.2,7.9,0.040,1268741.6,1268741.6,25240,0,0,0,L,1122011218,1,121.78,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944310,405502.00
04/22/2019 10:45,2,0.301,ACTIVE,212.16,336.34,60.022,1555944305,"201051344000988","174011545737251",19.00,7.30,0,329.13,342.65,5.8,3.7,0.027,980589.5,980589.5,17430,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944311,405503.00
04/22/2019 10:45,2,0.320,ACTIVE,212.16,334.54,60.033,1555944305,"201051344000582","174011545737251",28.86,7.30,0,328.52,341.45,9.4,7.2,0.040,1247665.4,1247665.4,25216,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944312,405504.00
04/22/2019 10:45,2,0.316,ACTIVE,212.38,335.44,60.028,1555944305,"201051344000868","174011545737251",28.71,7.70,0,330.33,341.75,9.2,7.0,0.035,1256224.4,1256224.4,49157,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944313,405505.00
04/22/2019 10:45,2,0.322,ACTIVE,212.83,336.64,59.980,1555944305,"201051344000576","174011545737251",28.25,7.70,0,331.53,342.35,9.2,7.0,0.040,1274334.6,1274334.6,21194,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944314,405506.00
04/22/2019 10:45,2,0.299,ACTIVE,212.38,335.14,60.001,1555944305,"201051344001158","174011545737251",29.04,6.70,0,329.13,341.75,8.8,6.6,0.040,1251078.6,1251078.6,17419,0,0,0,L,1122011218,1,121.10,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944315,405507.00
04/22/2019 10:45,2,0.316,ACTIVE,211.70,334.54,60.022,1555944305,"201051344000917","174011545737251",27.77,9.00,0,328.22,341.15,8.9,6.7,0.040,1264170.0,1264170.0,25132,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944316,405508.00
04/22/2019 10:45,2,0.377,ACTIVE,211.93,334.24,60.022,1555944305,"201051344000417","174011545737251",18.81,7.00,0,327.62,339.34,7.2,5.0,0.018,1015148.2,1015148.2,25281,0,0,0,L,1122011218,1,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944317,405509.00
04/22/2019 10:45,2,0.311,ACTIVE,212.16,335.14,60.017,1555944305,"201051344000685","174011545737251",29.00,7.70,0,328.52,340.85,9.1,6.9,0.044,1270495.9,1270495.9,25301,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944317,405510.00
04/22/2019 10:45,2,0.324,ACTIVE,211.93,334.54,60.017,1555944305,"201051344000651","174011545737251",29.14,7.00,0,328.22,340.85,9.6,7.3,0.040,1263286.7,1263286.7,25268,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944318,405511.00
04/22/2019 10:45,2,0.322,ACTIVE,212.16,335.74,60.017,1555944305,"201051344000594","174011545737251",28.82,7.70,0,328.82,342.05,9.4,7.2,0.035,1275813.7,1275813.7,49151,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944319,405512.00
04/22/2019 10:45,2,0.334,ACTIVE,212.61,336.34,60.022,1555944305,"201051344000469","174011545737251",28.33,6.70,0,329.43,342.35,9.6,7.3,0.040,1255798.3,1255798.3,17391,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944320,405513.00
04/22/2019 10:45,2,0.332,ACTIVE,211.93,334.54,60.028,1555944305,"201051344000585","174011545737251",28.88,7.70,0,327.32,341.45,9.8,7.5,0.040,1276488.3,1276488.3,25327,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944321,405514.00
04/22/2019 10:45,2,0.312,ACTIVE,213.06,337.84,60.028,1555944305,"201051344000853","174011545737251",28.86,7.30,0,331.83,343.25,9.2,6.9,0.035,1279236.9,1279236.9,16992,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944322,405515.00
04/22/2019 10:45,2,0.301,ACTIVE,211.93,334.84,60.022,1555944305,"201051344001145","174011545737251",28.65,7.30,0,329.73,340.85,8.8,6.5,0.044,1278786.0,1278786.0,25246,0,0,0,L,1122011218,1,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944323,405516.00
04/22/2019 10:45,2,0.336,ACTIVE,211.93,334.54,60.028,1555944305,"201051344000438","174011545737251",28.92,7.30,0,329.13,341.15,9.9,7.6,0.035,1271665.3,1271665.3,25275,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944324,405517.00
04/22/2019 10:45,2,0.320,ACTIVE,211.48,333.33,60.012,1555944305,"201051344001135","174011545737251",29.06,7.70,0,328.22,340.25,9.5,7.2,0.044,1258523.6,1258523.6,25228,0,0,0,L,1122011218,1,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944325,405518.00
04/22/2019 10:45,2,0.309,ACTIVE,212.38,335.44,60.022,1555944305,"201051344000983","174011545737251",28.82,7.70,0,330.03,341.45,9.1,6.8,0.040,1277290.6,1277290.6,16992,0,0,0,L,1122011218,1,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944326,405519.00
04/22/2019 10:45,2,0.318,ACTIVE,211.93,334.24,60.065,1555944305,"201051344001203","174011545737251",28.45,7.70,0,328.52,341.45,9.2,7.0,0.040,1266238.2,1266238.2,25285,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944327,405520.00
04/22/2019 10:45,2,0.309,ACTIVE,211.70,333.33,60.022,1555944305,"201051344001230","174011545737251",28.90,7.70,0,327.32,339.65,9.1,6.8,0.035,1262571.7,1262571.7,25109,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944328,405521.00
04/22/2019 10:45,2,0.314,ACTIVE,211.48,333.93,60.022,1555944305,"201051344000646","174011545737251",28.71,7.30,0,327.32,340.55,9.2,6.9,0.040,1256093.8,1256093.8,25254,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944329,405522.00
04/22/2019 10:45,2,0.303,ACTIVE,212.83,334.54,60.012,1555944305,"201051344000867","174011545737251",29.42,8.50,0,330.33,341.75,9.0,6.8,0.035,1254479.3,1254479.3,49181,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944330,405523.00
04/22/2019 10:45,2,0.320,ACTIVE,213.06,337.84,60.006,1555944305,"201051344000633","174011545737251",28.51,7.30,0,330.93,344.45,9.2,7.0,0.035,1251898.9,1251898.9,49278,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944331,405524.00
04/22/2019 10:45,2,0.348,ACTIVE,211.48,333.63,60.022,1555944305,"201051344000955","174011545737251",28.92,7.70,0,327.02,339.95,10.2,7.9,0.044,1276109.6,1276109.6,25272,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944332,405525.00
04/22/2019 10:45,2,0.320,ACTIVE,212.61,334.84,59.969,1555944305,"201051344000648","174011545737251",28.88,7.30,0,330.63,342.05,9.3,7.1,0.035,1267134.6,1267134.6,48734,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944333,405526.00
04/22/2019 10:45,2,0.291,ACTIVE,213.06,335.74,60.006,1555944305,"201051344000645","174011545737251",29.12,8.50,0,331.53,342.35,8.7,6.4,0.035,1271981.9,1271981.9,48698,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944334,405527.00
04/22/2019 10:45,2,0.316,ACTIVE,212.61,335.14,59.975,1555944305,"201051344000569","174011545737251",28.98,7.70,0,330.33,341.75,9.3,7.1,0.044,1288086.7,1288086.7,16906,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944334,405528.00
04/22/2019 10:45,2,0.363,ACTIVE,212.83,338.44,60.012,1555944305,"179051228000119","174011545737251",29.36,10.30,0,331.83,346.56,10.8,8.5,0.027,75304.6,75304.6,17007,0,0,0,L,46974696,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555944335,405529.00
04/22/2019 11:00,2,0.367,ACTIVE,212.83,335.14,60.043,1555945204,"201051344000579","174011545737251",29.74,7.30,0,329.43,341.15,11.1,8.8,0.044,1287922.5,1287922.5,17361,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945205,405530.00
04/22/2019 11:00,2,0.350,ACTIVE,212.38,333.33,59.990,1555945204,"201051344001025","174011545737251",29.18,7.30,0,327.92,339.95,10.3,8.1,0.049,1270186.0,1270186.0,25288,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945206,405531.00
04/22/2019 11:00,2,0.373,ACTIVE,212.38,334.84,60.022,1555945204,"201051344001093","174011545737251",29.04,8.50,0,328.22,339.95,11.0,8.7,0.040,1254068.5,1254068.5,25329,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945207,405532.00
04/22/2019 11:00,2,0.342,ACTIVE,212.83,334.84,60.033,1555945204,"201051344000458","174011545737251",29.26,9.00,0,329.13,340.85,10.2,7.9,0.049,1271070.0,1271070.0,17109,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945208,405533.00
04/22/2019 11:00,2,0.371,ACTIVE,212.61,333.33,60.059,1555945204,"201051344000890","174011545737251",28.96,8.00,0,327.62,339.65,10.9,8.6,0.049,1268743.5,1268743.5,25241,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945209,405534.00
04/22/2019 11:00,2,0.336,ACTIVE,212.83,336.64,59.975,1555945204,"201051344000988","174011545737251",17.97,7.30,0,328.22,341.45,6.1,4.0,0.035,980590.4,980590.4,17431,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945210,405535.00
04/22/2019 11:00,2,0.348,ACTIVE,213.06,334.24,60.028,1555945204,"201051344000582","174011545737251",28.88,7.70,0,328.52,340.85,10.2,7.9,0.049,1247667.2,1247667.2,25217,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945211,405536.00
04/22/2019 11:00,2,0.342,ACTIVE,212.83,335.74,60.006,1555945204,"201051344000868","174011545737251",28.88,7.70,0,329.13,340.85,10.1,7.8,0.040,1256226.2,1256226.2,49158,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945212,405537.00
04/22/2019 11:00,2,0.346,ACTIVE,213.29,336.94,60.065,1555945204,"201051344000576","174011545737251",28.98,7.70,0,330.63,341.45,10.2,7.9,0.044,1274336.4,1274336.4,21195,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945213,405538.00
04/22/2019 11:00,2,0.326,ACTIVE,213.06,335.44,59.975,1555945204,"201051344001158","174011545737251",28.98,7.00,0,328.22,341.45,9.7,7.4,0.053,1251080.2,1251080.2,17420,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945214,405539.00
04/22/2019 11:00,2,0.338,ACTIVE,212.83,334.84,60.028,1555945204,"201051344000917","174011545737251",28.71,9.30,0,326.72,340.55,9.9,7.6,0.040,1264171.7,1264171.7,25133,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945215,405540.00
04/22/2019 11:00,2,0.414,ACTIVE,212.61,333.93,60.017,1555945204,"201051344000417","174011545737251",18.75,7.30,0,328.22,338.44,7.9,5.7,0.022,1015149.5,1015149.5,25282,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945216,405541.00
04/22/2019 11:00,2,0.336,ACTIVE,212.83,335.44,60.006,1555945204,"201051344000685","174011545737251",29.16,7.70,0,328.52,340.85,9.9,7.7,0.049,1270497.7,1270497.7,25302,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945217,405542.00
04/22/2019 11:00,2,0.355,ACTIVE,212.61,335.44,60.038,1555945204,"201051344000651","174011545737251",29.14,7.30,0,328.52,339.95,10.5,8.2,0.053,1263288.6,1263288.6,25269,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945218,405543.00
04/22/2019 11:00,2,0.350,ACTIVE,212.61,335.14,60.022,1555945204,"201051344000594","174011545737251",29.04,7.70,0,328.82,341.45,10.4,8.1,0.049,1275815.6,1275815.6,49152,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945219,405544.00
04/22/2019 11:00,2,0.361,ACTIVE,213.06,335.74,60.043,1555945204,"201051344000469","174011545737251",28.61,6.70,0,329.43,342.35,10.5,8.2,0.053,1255800.1,1255800.1,17392,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945220,405545.00
04/22/2019 11:00,2,0.365,ACTIVE,212.38,334.24,59.969,1555945204,"201051344000585","174011545737251",28.86,8.00,0,327.92,339.95,10.7,8.4,0.049,1276490.3,1276490.3,25328,0,0,0,L,1122011218,1,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945221,405546.00
04/22/2019 11:00,2,0.330,ACTIVE,213.06,336.04,60.022,1555945204,"201051344000853","174011545737251",29.48,7.30,0,331.83,343.25,9.9,7.7,0.044,1279238.7,1279238.7,16993,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945222,405547.00
04/22/2019 11:00,2,0.328,ACTIVE,212.83,334.84,59.985,1555945204,"201051344001145","174011545737251",28.86,7.70,0,328.82,340.85,9.6,7.4,0.049,1278787.7,1278787.7,25247,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945222,405548.00
04/22/2019 11:00,2,0.367,ACTIVE,212.83,334.84,60.017,1555945204,"201051344000438","174011545737251",28.96,7.70,0,328.82,340.55,10.8,8.5,0.049,1271667.3,1271667.3,25276,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945223,405549.00
04/22/2019 11:00,2,0.357,ACTIVE,212.16,333.03,60.006,1555945204,"201051344001135","174011545737251",28.98,7.70,0,328.82,339.34,10.6,8.3,0.049,1258525.5,1258525.5,25229,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945224,405550.00
04/22/2019 11:00,2,0.344,ACTIVE,212.83,335.74,59.990,1555945204,"201051344000983","174011545737251",29.02,7.70,0,328.52,341.45,10.1,7.9,0.044,1277292.3,1277292.3,16993,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945225,405551.00
04/22/2019 11:00,2,0.352,ACTIVE,212.83,333.93,59.980,1555945204,"201051344001203","174011545737251",28.78,7.70,0,329.13,341.75,10.2,8.0,0.049,1266240.0,1266240.0,25286,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945226,405552.00
04/22/2019 11:00,2,0.330,ACTIVE,212.61,333.93,60.012,1555945204,"201051344001230","174011545737251",29.32,7.70,0,327.02,339.04,9.9,7.6,0.049,1262573.5,1262573.5,25110,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945227,405553.00
04/22/2019 11:00,2,0.354,ACTIVE,212.38,334.24,60.001,1555945204,"201051344000646","174011545737251",28.80,7.30,0,327.62,339.65,10.3,8.0,0.049,1256095.6,1256095.6,25255,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945228,405554.00
04/22/2019 11:00,2,0.334,ACTIVE,213.29,335.14,60.043,1555945204,"201051344000867","174011545737251",29.54,9.00,0,329.13,340.55,10.1,7.8,0.044,1254481.0,1254481.0,49182,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945229,405555.00
04/22/2019 11:00,2,0.348,ACTIVE,213.51,337.84,59.996,1555945204,"201051344000633","174011545737251",29.52,7.70,0,328.82,343.55,10.5,8.2,0.049,1251900.7,1251900.7,49279,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945230,405556.00
04/22/2019 11:00,2,0.381,ACTIVE,212.16,333.63,60.017,1555945204,"201051344000955","174011545737251",29.04,8.00,0,327.62,339.04,11.2,8.9,0.049,1276111.6,1276111.6,25273,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945231,405557.00
04/22/2019 11:00,2,0.354,ACTIVE,213.06,335.44,60.001,1555945204,"201051344000648","174011545737251",29.02,7.30,0,329.73,341.75,10.4,8.2,0.049,1267136.4,1267136.4,48735,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945232,405558.00
04/22/2019 11:00,2,0.330,ACTIVE,213.51,336.34,59.985,1555945204,"201051344000645","174011545737251",29.28,8.50,0,330.33,341.15,9.8,7.6,0.049,1271983.6,1271983.6,48699,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945233,405559.00
04/22/2019 11:00,2,0.340,ACTIVE,213.06,336.34,59.990,1555945204,"201051344000569","174011545737251",29.72,7.70,0,329.43,340.25,10.3,8.0,0.049,1288088.5,1288088.5,16907,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945234,405560.00
04/22/2019 11:00,2,0.393,ACTIVE,213.29,339.34,59.953,1555945204,"179051228000119","174011545737251",29.54,10.30,0,330.33,345.66,11.8,9.5,0.044,75306.8,75306.8,17008,0,0,0,L,46974696,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555945235,405561.00
04/22/2019 11:15,2,0.611,ACTIVE,213.29,337.84,60.006,1555946104,"201051344000579","174011545737251",30.38,7.70,0,329.73,345.66,18.8,16.3,0.115,1287925.5,1287925.5,17362,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946105,405562.00
04/22/2019 11:15,2,0.604,ACTIVE,212.61,336.64,60.006,1555946104,"201051344001025","174011545737251",30.53,7.30,0,327.62,345.36,18.7,16.1,0.119,1270188.8,1270188.8,25289,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946106,405563.00
04/22/2019 11:15,2,0.623,ACTIVE,212.61,337.54,59.996,1555946104,"201051344001093","174011545737251",29.90,9.00,0,328.52,344.76,18.9,16.3,0.110,1254071.5,1254071.5,25330,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946107,405564.00
04/22/2019 11:15,2,0.582,ACTIVE,213.06,337.84,60.006,1555946104,"201051344000458","174011545737251",30.28,9.00,0,328.82,345.06,17.9,15.3,0.115,1271072.7,1271072.7,17110,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946108,405565.00
04/22/2019 11:15,2,0.631,ACTIVE,212.38,336.64,60.006,1555946104,"201051344000890","174011545737251",30.02,8.50,0,328.52,345.36,19.2,16.6,0.119,1268746.5,1268746.5,25242,0,0,0,L,1122011218,1,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946109,405566.00
04/22/2019 11:15,2,0.572,ACTIVE,213.06,338.14,59.985,1555946104,"201051344000988","174011545737251",19.62,7.30,0,328.52,343.85,11.4,9.1,0.084,980592.0,980592.0,17432,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946110,405567.00
