ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 11:15,2,0.596,ACTIVE,213.29,337.84,60.006,1555946104,"201051344000582","174011545737251",30.32,7.70,0,328.82,345.06,18.3,15.7,0.124,1247670.0,1247670.0,25218,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946111,405568.00
04/22/2019 11:15,2,0.598,ACTIVE,213.06,338.14,60.001,1555946104,"201051344000868","174011545737251",29.80,7.70,0,329.43,345.66,18.0,15.5,0.119,1256228.9,1256228.9,49159,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946112,405569.00
04/22/2019 11:15,2,0.592,ACTIVE,213.51,339.34,59.959,1555946104,"201051344000576","174011545737251",29.62,8.00,0,330.03,345.96,17.8,15.2,0.115,1274339.2,1274339.2,21196,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946114,405570.00
04/22/2019 11:15,2,0.572,ACTIVE,213.29,338.14,59.996,1555946104,"201051344001158","174011545737251",30.16,7.00,0,328.82,345.36,17.5,15.0,0.124,1251082.9,1251082.9,17421,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946115,405571.00
04/22/2019 11:15,2,0.580,ACTIVE,212.83,337.84,60.012,1555946104,"201051344000917","174011545737251",30.43,9.30,0,327.62,346.86,17.9,15.4,0.115,1264174.4,1264174.4,25134,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946116,405572.00
04/22/2019 11:15,2,0.645,ACTIVE,212.83,336.34,60.001,1555946104,"201051344000417","174011545737251",19.48,7.30,0,328.22,341.15,12.8,10.4,0.075,1015151.3,1015151.3,25283,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946117,405573.00
04/22/2019 11:15,2,0.580,ACTIVE,213.06,338.14,60.001,1555946104,"201051344000685","174011545737251",30.63,8.00,0,328.52,344.76,18.0,15.5,0.119,1270500.5,1270500.5,25303,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946118,405574.00
04/22/2019 11:15,2,0.609,ACTIVE,213.06,337.84,59.996,1555946104,"201051344000651","174011545737251",30.14,7.30,0,328.22,345.66,18.7,16.1,0.119,1263291.5,1263291.5,25270,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946119,405575.00
04/22/2019 11:15,2,0.602,ACTIVE,212.83,337.84,60.006,1555946104,"201051344000594","174011545737251",29.94,7.70,0,328.52,345.36,18.3,15.7,0.115,1275818.4,1275818.4,49153,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946120,405576.00
04/22/2019 11:15,2,0.609,ACTIVE,213.29,339.04,60.001,1555946104,"201051344000469","174011545737251",29.66,7.00,0,328.82,345.66,18.3,15.8,0.119,1255803.0,1255803.0,17393,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946120,405577.00
04/22/2019 11:15,2,0.625,ACTIVE,212.83,337.54,60.001,1555946104,"201051344000585","174011545737251",30.08,8.00,0,328.22,346.26,19.1,16.5,0.124,1276493.2,1276493.2,25329,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946121,405578.00
04/22/2019 11:15,2,0.600,ACTIVE,213.96,340.55,59.990,1555946104,"201051344000853","174011545737251",29.14,7.70,0,330.63,347.46,17.7,15.2,0.110,1279241.4,1279241.4,16994,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946122,405579.00
04/22/2019 11:15,2,0.580,ACTIVE,213.06,337.54,59.996,1555946104,"201051344001145","174011545737251",30.34,7.70,0,328.22,345.66,17.8,15.3,0.119,1278790.3,1278790.3,25248,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946123,405580.00
04/22/2019 11:15,2,0.613,ACTIVE,213.06,337.84,59.990,1555946104,"201051344000438","174011545737251",30.51,7.70,0,327.92,347.76,19.0,16.4,0.124,1271670.3,1271670.3,25277,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946124,405581.00
04/22/2019 11:15,2,0.611,ACTIVE,212.38,336.04,59.969,1555946104,"201051344001135","174011545737251",30.10,8.00,0,327.92,345.66,18.6,16.1,0.119,1258528.4,1258528.4,25230,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946125,405582.00
04/22/2019 11:15,2,0.586,ACTIVE,213.06,338.44,60.033,1555946104,"201051344000983","174011545737251",30.04,8.00,0,329.13,345.66,17.8,15.3,0.119,1277295.1,1277295.1,16994,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946126,405583.00
04/22/2019 11:15,2,0.598,ACTIVE,212.83,336.64,59.969,1555946104,"201051344001203","174011545737251",30.18,8.00,0,328.22,345.96,18.4,15.8,0.128,1266242.8,1266242.8,25287,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946127,405584.00
04/22/2019 11:15,2,0.584,ACTIVE,212.61,336.34,59.985,1555946104,"201051344001230","174011545737251",30.38,7.70,0,327.32,348.36,17.9,15.4,0.115,1262576.2,1262576.2,25111,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946128,405585.00
04/22/2019 11:15,2,0.592,ACTIVE,212.38,337.84,59.990,1555946104,"201051344000646","174011545737251",30.45,7.70,0,327.02,345.66,18.3,15.7,0.124,1256098.4,1256098.4,25256,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946129,405586.00
04/22/2019 11:15,2,0.590,ACTIVE,213.51,338.74,59.996,1555946104,"201051344000867","174011545737251",29.88,9.00,0,329.13,345.66,17.9,15.3,0.119,1254483.8,1254483.8,49183,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946130,405587.00
04/22/2019 11:15,2,0.586,ACTIVE,213.74,341.15,59.990,1555946104,"201051344000633","174011545737251",30.45,7.70,0,330.03,348.66,18.1,15.5,0.119,1251903.6,1251903.6,49280,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946131,405588.00
04/22/2019 11:15,2,0.623,ACTIVE,212.38,336.64,59.990,1555946104,"201051344000955","174011545737251",30.38,8.00,0,327.62,345.06,19.2,16.6,0.124,1276114.7,1276114.7,25274,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946132,405589.00
04/22/2019 11:15,2,0.586,ACTIVE,213.29,338.74,59.990,1555946104,"201051344000648","174011545737251",30.45,7.30,0,330.33,345.96,18.1,15.5,0.115,1267139.2,1267139.2,48736,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946133,405590.00
04/22/2019 11:15,2,0.576,ACTIVE,213.51,339.34,59.996,1555946104,"201051344000645","174011545737251",29.92,9.00,0,330.93,346.56,17.5,15.0,0.115,1271986.2,1271986.2,48700,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946134,405591.00
04/22/2019 11:15,2,0.596,ACTIVE,213.29,338.74,59.996,1555946104,"201051344000569","174011545737251",30.22,7.70,0,330.03,345.96,18.2,15.7,0.119,1288091.4,1288091.4,16908,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946134,405592.00
04/22/2019 11:15,2,0.648,ACTIVE,213.51,342.35,59.948,1555946104,"179051228000119","174011545737251",29.76,10.70,0,331.23,349.26,19.6,16.9,0.115,75309.9,75309.9,17009,0,0,0,L,46974696,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555946135,405593.00
04/22/2019 11:30,2,0.541,ACTIVE,213.29,337.54,60.038,1555947004,"201051344000579","174011545737251",29.88,8.00,0,330.03,354.97,16.4,13.9,0.097,1287929.5,1287929.5,17363,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947005,405594.00
04/22/2019 11:30,2,0.520,ACTIVE,212.83,336.04,60.033,1555947004,"201051344001025","174011545737251",29.68,7.30,0,327.92,348.66,15.7,13.2,0.088,1270192.7,1270192.7,25290,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947006,405595.00
04/22/2019 11:30,2,0.535,ACTIVE,213.06,336.34,60.001,1555947004,"201051344001093","174011545737251",29.64,9.00,0,327.62,347.76,16.1,13.6,0.084,1254075.5,1254075.5,25331,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947007,405596.00
04/22/2019 11:30,2,0.512,ACTIVE,213.06,337.24,59.996,1555947004,"201051344000458","174011545737251",29.18,9.30,0,330.33,346.86,15.2,12.7,0.093,1271076.5,1271076.5,17111,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947008,405597.00
04/22/2019 11:30,2,0.543,ACTIVE,212.83,335.74,60.028,1555947004,"201051344000890","174011545737251",29.62,8.50,0,327.62,348.96,16.3,13.8,0.093,1268750.5,1268750.5,25243,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947009,405598.00
04/22/2019 11:30,2,0.490,ACTIVE,213.06,337.84,60.075,1555947004,"201051344000988","174011545737251",19.12,7.70,0,329.43,345.96,9.5,7.3,0.057,980594.2,980594.2,17433,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947010,405599.00
04/22/2019 11:30,2,0.512,ACTIVE,213.29,336.64,60.028,1555947004,"201051344000582","174011545737251",29.78,8.00,0,329.13,347.16,15.5,13.0,0.093,1247673.8,1247673.8,25219,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947011,405600.00
04/22/2019 11:30,2,0.521,ACTIVE,213.06,337.54,59.996,1555947004,"201051344000868","174011545737251",28.31,7.70,0,329.43,347.46,15.0,12.5,0.084,1256232.7,1256232.7,49160,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947012,405601.00
04/22/2019 11:30,2,0.525,ACTIVE,213.51,338.74,60.033,1555947004,"201051344000576","174011545737251",27.77,8.00,0,330.63,348.36,14.8,12.3,0.093,1274342.9,1274342.9,21197,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947014,405602.00
04/22/2019 11:30,2,0.494,ACTIVE,213.29,338.14,60.038,1555947004,"201051344001158","174011545737251",29.48,7.00,0,329.73,347.46,14.8,12.3,0.093,1251086.5,1251086.5,17422,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947015,405603.00
04/22/2019 11:30,2,0.516,ACTIVE,213.06,337.54,60.033,1555947004,"201051344000917","174011545737251",28.61,9.70,0,328.82,347.16,15.0,12.5,0.093,1264178.1,1264178.1,25135,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947015,405604.00
04/22/2019 11:30,2,0.545,ACTIVE,213.06,336.04,60.033,1555947004,"201051344000417","174011545737251",19.78,7.70,0,328.52,343.25,10.9,8.6,0.053,1015153.8,1015153.8,25284,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947016,405605.00
04/22/2019 11:30,2,0.516,ACTIVE,213.29,337.24,60.038,1555947004,"201051344000685","174011545737251",29.22,8.00,0,329.43,347.76,15.3,12.9,0.102,1270504.2,1270504.2,25304,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947017,405606.00
04/22/2019 11:30,2,0.531,ACTIVE,213.06,337.24,60.038,1555947004,"201051344000651","174011545737251",29.70,7.70,0,329.43,347.16,16.0,13.5,0.093,1263295.4,1263295.4,25271,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947018,405607.00
04/22/2019 11:30,2,0.504,ACTIVE,212.83,337.54,60.038,1555947004,"201051344000594","174011545737251",30.43,8.00,0,328.82,348.66,15.6,13.1,0.088,1275822.2,1275822.2,49154,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947019,405608.00
04/22/2019 11:30,2,0.523,ACTIVE,213.29,337.84,60.038,1555947004,"201051344000469","174011545737251",29.64,6.70,0,329.73,349.86,15.7,13.2,0.097,1255806.8,1255806.8,17394,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947020,405609.00
04/22/2019 11:30,2,0.529,ACTIVE,213.06,336.94,60.043,1555947004,"201051344000585","174011545737251",30.30,8.00,0,328.82,346.86,16.2,13.7,0.102,1276497.2,1276497.2,25330,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947021,405610.00
04/22/2019 11:30,2,0.504,ACTIVE,213.74,338.44,60.028,1555947004,"201051344000853","174011545737251",29.88,7.70,0,333.03,351.07,15.3,12.8,0.088,1279245.1,1279245.1,16995,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947022,405611.00
04/22/2019 11:30,2,0.502,ACTIVE,213.06,336.94,60.033,1555947004,"201051344001145","174011545737251",29.38,7.70,0,330.03,346.56,15.0,12.5,0.097,1278794.0,1278794.0,25249,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947023,405612.00
04/22/2019 11:30,2,0.531,ACTIVE,213.06,336.94,60.038,1555947004,"201051344000438","174011545737251",30.32,7.70,0,327.62,349.56,16.3,13.8,0.093,1271674.2,1271674.2,25278,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947024,405613.00
04/22/2019 11:30,2,0.525,ACTIVE,212.61,336.34,60.006,1555947004,"201051344001135","174011545737251",29.94,8.00,0,328.22,347.76,16.0,13.5,0.093,1258532.2,1258532.2,25231,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947025,405614.00
04/22/2019 11:30,2,0.494,ACTIVE,213.06,337.24,60.049,1555947004,"201051344000983","174011545737251",30.28,8.00,0,330.03,347.46,15.2,12.7,0.093,1277298.7,1277298.7,16995,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947026,405615.00
04/22/2019 11:30,2,0.535,ACTIVE,212.83,336.94,60.043,1555947004,"201051344001203","174011545737251",28.69,8.00,0,328.82,347.46,15.5,13.1,0.097,1266246.6,1266246.6,25288,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947027,405616.00
04/22/2019 11:30,2,0.541,ACTIVE,212.83,335.44,60.075,1555947004,"201051344001230","174011545737251",23.60,7.70,0,328.22,347.46,12.9,10.5,0.075,1262579.8,1262579.8,25112,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947028,405617.00
04/22/2019 11:30,2,0.514,ACTIVE,212.38,336.94,60.075,1555947004,"201051344000646","174011545737251",29.86,7.70,0,327.62,350.47,15.6,13.1,0.097,1256102.2,1256102.2,25257,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947029,405618.00
04/22/2019 11:30,2,0.504,ACTIVE,213.29,336.94,60.038,1555947004,"201051344000867","174011545737251",29.82,9.00,0,330.63,348.06,15.3,12.8,0.088,1254487.5,1254487.5,49184,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947029,405619.00
04/22/2019 11:30,2,0.520,ACTIVE,213.74,339.34,60.038,1555947004,"201051344000633","174011545737251",29.36,8.00,0,330.93,351.67,15.5,13.0,0.093,1251907.3,1251907.3,49281,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947030,405620.00
04/22/2019 11:30,2,0.543,ACTIVE,212.38,336.04,60.065,1555947004,"201051344000955","174011545737251",30.04,8.50,0,327.92,348.36,16.5,14.0,0.097,1276118.7,1276118.7,25275,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947031,405621.00
04/22/2019 11:30,2,0.525,ACTIVE,213.29,337.54,60.038,1555947004,"201051344000648","174011545737251",28.94,7.70,0,330.33,348.36,15.4,12.9,0.093,1267143.0,1267143.0,48737,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947032,405622.00
04/22/2019 11:30,2,0.492,ACTIVE,213.74,337.84,60.049,1555947004,"201051344000645","174011545737251",29.90,9.00,0,331.23,348.06,14.9,12.5,0.088,1271989.8,1271989.8,48701,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947033,405623.00
04/22/2019 11:30,2,0.506,ACTIVE,213.29,337.54,60.038,1555947004,"201051344000569","174011545737251",30.30,8.00,0,330.33,347.76,15.6,13.1,0.093,1288095.1,1288095.1,16909,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947034,405624.00
04/22/2019 11:30,2,0.555,ACTIVE,213.74,340.85,60.043,1555947004,"179051228000119","174011545737251",29.82,10.70,0,331.83,351.37,16.8,14.3,0.093,75314.0,75314.0,17010,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947035,405625.00
04/22/2019 11:45,2,0.297,ACTIVE,213.06,334.54,60.012,1555947904,"201051344000579","174011545737251",29.16,8.00,0,330.93,346.26,8.8,6.5,0.031,1287932.4,1287932.4,17364,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947906,405626.00
04/22/2019 11:45,2,0.273,ACTIVE,212.61,333.03,60.001,1555947904,"201051344001025","174011545737251",28.65,7.70,0,327.92,346.26,8.0,5.7,0.027,1270195.4,1270195.4,25291,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947907,405627.00
04/22/2019 11:45,2,0.295,ACTIVE,212.61,334.54,60.001,1555947904,"201051344001093","174011545737251",29.18,9.00,0,327.62,345.36,8.8,6.5,0.031,1254078.4,1254078.4,25332,0,0,0,L,1122011218,1,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947907,405628.00
04/22/2019 11:45,2,0.273,ACTIVE,212.83,334.24,60.006,1555947904,"201051344000458","174011545737251",28.49,9.70,0,330.63,345.66,7.9,5.7,0.027,1271079.1,1271079.1,17112,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947908,405629.00
04/22/2019 11:45,2,0.287,ACTIVE,212.61,332.73,60.006,1555947904,"201051344000890","174011545737251",29.26,8.50,0,328.22,345.96,8.5,6.3,0.027,1268753.4,1268753.4,25244,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947909,405630.00
04/22/2019 11:45,2,0.252,ACTIVE,212.83,335.74,60.001,1555947904,"201051344000988","174011545737251",18.31,7.70,0,329.43,344.15,4.7,2.6,0.009,980595.6,980595.6,17434,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947910,405631.00
04/22/2019 11:45,2,0.271,ACTIVE,213.06,334.84,60.012,1555947904,"201051344000582","174011545737251",28.51,8.00,0,328.52,344.76,7.9,5.7,0.031,1247676.5,1247676.5,25220,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947911,405632.00
04/22/2019 11:45,2,0.268,ACTIVE,212.83,334.54,60.006,1555947904,"201051344000868","174011545737251",28.05,7.70,0,329.73,345.66,7.6,5.4,0.022,1256235.2,1256235.2,49161,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947913,405633.00
04/22/2019 11:45,2,0.270,ACTIVE,213.51,336.34,59.996,1555947904,"201051344000576","174011545737251",28.86,8.00,0,330.93,346.26,7.9,5.7,0.022,1274345.5,1274345.5,21198,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947914,405634.00
04/22/2019 11:45,2,0.254,ACTIVE,213.06,334.54,60.001,1555947904,"201051344001158","174011545737251",28.39,7.30,0,330.03,345.36,7.3,5.2,0.022,1251089.0,1251089.0,17423,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947915,405635.00
04/22/2019 11:45,2,0.266,ACTIVE,212.83,334.84,59.996,1555947904,"201051344000917","174011545737251",28.15,9.70,0,327.62,345.66,7.6,5.4,0.022,1264180.7,1264180.7,25136,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947916,405636.00
04/22/2019 11:45,2,0.320,ACTIVE,213.06,334.54,60.006,1555947904,"201051344000417","174011545737251",18.45,7.70,0,329.13,341.75,6.0,3.9,0.018,1015155.6,1015155.6,25285,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947917,405637.00
04/22/2019 11:45,2,0.260,ACTIVE,213.06,335.44,59.996,1555947904,"201051344000685","174011545737251",28.49,8.00,0,328.82,345.66,7.5,5.3,0.018,1270506.8,1270506.8,25305,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947918,405638.00
04/22/2019 11:45,2,0.281,ACTIVE,213.06,334.24,59.990,1555947904,"201051344000651","174011545737251",27.39,7.70,0,330.03,348.66,7.8,5.7,0.027,1263298.1,1263298.1,25272,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947918,405639.00
04/22/2019 11:45,2,0.275,ACTIVE,212.83,334.24,60.022,1555947904,"201051344000594","174011545737251",28.33,8.00,0,328.52,345.96,7.9,5.7,0.027,1275824.8,1275824.8,49155,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947919,405640.00
04/22/2019 11:45,2,0.285,ACTIVE,213.06,335.14,60.001,1555947904,"201051344000469","174011545737251",27.79,7.00,0,329.13,345.96,8.1,5.9,0.027,1255809.5,1255809.5,17395,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947920,405641.00
04/22/2019 11:45,2,0.281,ACTIVE,213.06,334.54,60.017,1555947904,"201051344000585","174011545737251",28.27,8.50,0,327.32,346.26,8.1,5.8,0.027,1276499.9,1276499.9,25331,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947921,405642.00
04/22/2019 11:45,2,0.266,ACTIVE,213.74,335.74,59.959,1555947904,"201051344000853","174011545737251",27.97,8.00,0,331.53,345.96,7.5,5.3,0.022,1279247.7,1279247.7,16996,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947922,405643.00
04/22/2019 11:45,2,0.244,ACTIVE,213.06,334.84,59.996,1555947904,"201051344001145","174011545737251",28.80,7.70,0,329.43,347.76,7.2,5.0,0.022,1278796.5,1278796.5,25250,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947923,405644.00
04/22/2019 11:45,2,0.270,ACTIVE,213.06,334.54,60.017,1555947904,"201051344000438","174011545737251",29.66,8.00,0,329.43,350.17,8.1,5.9,0.027,1271677.0,1271677.0,25279,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947924,405645.00
04/22/2019 11:45,2,0.273,ACTIVE,212.38,333.33,60.006,1555947904,"201051344001135","174011545737251",28.27,8.50,0,328.52,345.96,7.8,5.7,0.027,1258534.9,1258534.9,25232,0,0,0,L,1122011218,1,122.01,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947925,405646.00
04/22/2019 11:45,2,0.264,ACTIVE,212.83,333.33,60.001,1555947904,"201051344000983","174011545737251",28.31,8.50,0,329.73,347.76,7.6,5.4,0.022,1277301.3,1277301.3,16996,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947926,405647.00
04/22/2019 11:45,2,0.262,ACTIVE,212.83,334.54,59.990,1555947904,"201051344001203","174011545737251",28.59,8.50,0,329.43,347.46,7.6,5.4,0.022,1266249.2,1266249.2,25289,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947927,405648.00
04/22/2019 11:45,2,0.270,ACTIVE,212.61,333.63,59.996,1555947904,"201051344001230","174011545737251",27.85,8.00,0,328.22,343.25,7.6,5.4,0.022,1262582.2,1262582.2,25113,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947928,405649.00
04/22/2019 11:45,2,0.262,ACTIVE,212.38,333.93,59.985,1555947904,"201051344000646","174011545737251",28.23,7.70,0,327.32,345.06,7.5,5.3,0.018,1256104.8,1256104.8,25258,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947929,405650.00
04/22/2019 11:45,2,0.252,ACTIVE,213.06,333.63,60.022,1555947904,"201051344000867","174011545737251",29.04,9.00,0,329.73,345.06,7.4,5.2,0.022,1254490.0,1254490.0,49185,0,0,0,L,1122011218,1,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947930,405651.00
04/22/2019 11:45,2,0.260,ACTIVE,213.51,336.64,59.990,1555947904,"201051344000633","174011545737251",29.42,8.00,0,330.93,346.56,7.8,5.6,0.027,1251909.9,1251909.9,49282,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947931,405652.00
04/22/2019 11:45,2,0.295,ACTIVE,212.38,333.63,60.001,1555947904,"201051344000955","174011545737251",28.41,8.50,0,327.62,347.76,8.6,6.3,0.027,1276121.5,1276121.5,25276,0,0,0,L,1122011218,1,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947932,405653.00
04/22/2019 11:45,2,0.260,ACTIVE,213.06,334.54,59.990,1555947904,"201051344000648","174011545737251",29.30,7.70,0,330.03,345.36,7.8,5.6,0.018,1267145.6,1267145.6,48738,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947933,405654.00
04/22/2019 11:45,2,0.242,ACTIVE,213.29,335.14,59.943,1555947904,"201051344000645","174011545737251",28.73,9.30,0,330.93,346.26,7.1,4.9,0.022,1271992.3,1271992.3,48702,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947934,405655.00
04/22/2019 11:45,2,0.268,ACTIVE,213.06,334.24,59.990,1555947904,"201051344000569","174011545737251",28.27,8.00,0,330.33,345.06,7.7,5.5,0.022,1288097.7,1288097.7,16910,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947935,405656.00
04/22/2019 11:45,2,0.311,ACTIVE,213.29,337.84,59.964,1555947904,"179051228000119","174011545737251",28.82,11.00,0,331.23,349.86,9.1,6.9,0.018,75316.9,75316.9,17011,0,0,0,L,46974696,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555947935,405657.00
04/22/2019 12:00,2,0.264,ACTIVE,213.51,335.74,60.022,1555948805,"201051344000579","174011545737251",28.63,8.00,0,329.13,340.25,7.7,5.5,0.018,1287933.9,1287933.9,17365,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948806,405658.00
04/22/2019 12:00,2,0.234,ACTIVE,212.83,333.63,60.028,1555948805,"201051344001025","174011545737251",28.25,7.70,0,327.62,338.44,6.8,4.6,0.013,1270196.7,1270196.7,25292,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948807,405659.00
04/22/2019 12:00,2,0.273,ACTIVE,213.06,334.84,60.043,1555948805,"201051344001093","174011545737251",27.49,9.30,0,327.92,339.34,7.7,5.5,0.018,1254079.9,1254079.9,25333,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948808,405660.00
04/22/2019 12:00,2,0.240,ACTIVE,213.29,335.44,60.033,1555948805,"201051344000458","174011545737251",28.13,9.30,0,329.13,339.34,6.9,4.7,0.013,1271080.4,1271080.4,17113,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948809,405661.00
04/22/2019 12:00,2,0.260,ACTIVE,213.06,333.63,60.033,1555948805,"201051344000890","174011545737251",28.05,8.50,0,328.52,339.65,7.4,5.2,0.018,1268754.8,1268754.8,25245,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948810,405662.00
04/22/2019 12:00,2,0.217,ACTIVE,213.29,336.94,60.028,1555948805,"201051344000988","174011545737251",17.95,8.00,0,320.71,346.56,4.0,1.9,0.013,980596.2,980596.2,17435,0,0,0,L,1122011218,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948811,405663.00
04/22/2019 12:00,2,0.242,ACTIVE,213.51,334.84,60.033,1555948805,"201051344000582","174011545737251",27.63,8.50,0,327.62,339.34,6.8,4.6,0.013,1247677.8,1247677.8,25221,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948812,405664.00
04/22/2019 12:00,2,0.236,ACTIVE,213.29,336.04,60.033,1555948805,"201051344000868","174011545737251",27.55,8.00,0,329.43,339.65,6.6,4.5,0.013,1256236.4,1256236.4,49162,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948813,405665.00
04/22/2019 12:00,2,0.248,ACTIVE,213.74,336.64,60.033,1555948805,"201051344000576","174011545737251",27.37,8.00,0,330.03,340.55,6.9,4.7,0.013,1274346.7,1274346.7,21199,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948814,405666.00
04/22/2019 12:00,2,0.223,ACTIVE,213.51,335.44,60.028,1555948805,"201051344001158","174011545737251",27.89,7.30,0,327.62,340.25,6.3,4.2,0.013,1251090.1,1251090.1,17424,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948815,405667.00
04/22/2019 12:00,2,0.236,ACTIVE,213.06,334.84,60.038,1555948805,"201051344000917","174011545737251",27.51,10.00,0,328.22,339.65,6.6,4.5,0.013,1264181.9,1264181.9,25137,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948816,405668.00
04/22/2019 12:00,2,0.283,ACTIVE,213.29,334.54,60.043,1555948805,"201051344000417","174011545737251",18.27,8.00,0,317.10,350.17,5.2,3.1,0.009,1015156.5,1015156.5,25286,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948817,405669.00
04/22/2019 12:00,2,0.234,ACTIVE,213.51,335.74,60.033,1555948805,"201051344000685","174011545737251",27.73,8.00,0,329.43,340.25,6.6,4.5,0.018,1270508.0,1270508.0,25306,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948818,405670.00
04/22/2019 12:00,2,0.252,ACTIVE,213.29,334.84,60.038,1555948805,"201051344000651","174011545737251",27.43,8.00,0,328.22,339.34,7.0,4.9,0.013,1263299.4,1263299.4,25273,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948819,405671.00
04/22/2019 12:00,2,0.244,ACTIVE,213.06,335.74,60.033,1555948805,"201051344000594","174011545737251",28.03,8.00,0,328.22,339.34,7.0,4.8,0.018,1275826.2,1275826.2,49156,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948819,405672.00
04/22/2019 12:00,2,0.250,ACTIVE,213.51,336.34,59.990,1555948805,"201051344000469","174011545737251",28.35,7.30,0,327.62,340.25,7.2,5.0,0.013,1255810.9,1255810.9,17396,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948820,405673.00
04/22/2019 12:00,2,0.246,ACTIVE,213.29,334.84,60.028,1555948805,"201051344000585","174011545737251",28.23,8.50,0,328.52,339.34,7.1,4.9,0.013,1276501.3,1276501.3,25332,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948821,405674.00
04/22/2019 12:00,2,0.240,ACTIVE,213.96,337.54,60.038,1555948805,"201051344000853","174011545737251",26.56,8.00,0,330.93,341.75,6.5,4.3,0.013,1279248.9,1279248.9,16997,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948822,405675.00
04/22/2019 12:00,2,0.219,ACTIVE,213.29,335.14,60.070,1555948805,"201051344001145","174011545737251",28.11,8.00,0,329.73,339.65,6.2,4.1,0.013,1278797.7,1278797.7,25251,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948823,405676.00
04/22/2019 12:00,2,0.254,ACTIVE,213.29,334.84,60.028,1555948805,"201051344000438","174011545737251",28.25,8.00,0,328.52,339.34,7.3,5.1,0.013,1271678.4,1271678.4,25280,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948824,405677.00
04/22/2019 12:00,2,0.234,ACTIVE,212.83,333.33,60.070,1555948805,"201051344001135","174011545737251",28.80,8.50,0,327.92,338.14,6.9,4.7,0.013,1258536.2,1258536.2,25233,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948825,405678.00
04/22/2019 12:00,2,0.238,ACTIVE,213.51,335.14,60.028,1555948805,"201051344000983","174011545737251",28.09,8.50,0,329.13,339.95,6.8,4.6,0.009,1277302.5,1277302.5,16997,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948826,405679.00
04/22/2019 12:00,2,0.238,ACTIVE,213.29,334.24,60.054,1555948805,"201051344001203","174011545737251",27.73,8.00,0,328.82,341.15,6.7,4.6,0.013,1266250.5,1266250.5,25290,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948827,405680.00
04/22/2019 12:00,2,0.246,ACTIVE,213.06,333.63,60.028,1555948805,"201051344001230","174011545737251",26.20,7.70,0,328.22,338.14,6.6,4.4,0.009,1262583.5,1262583.5,25114,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948828,405681.00
04/22/2019 12:00,2,0.225,ACTIVE,212.83,334.24,60.028,1555948805,"201051344000646","174011545737251",28.73,8.00,0,327.02,339.04,6.6,4.4,0.018,1256106.0,1256106.0,25259,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948829,405682.00
04/22/2019 12:00,2,0.230,ACTIVE,213.51,335.14,60.012,1555948805,"201051344000867","174011545737251",28.15,9.30,0,329.13,340.55,6.6,4.4,0.009,1254491.3,1254491.3,49186,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948830,405683.00
04/22/2019 12:00,2,0.242,ACTIVE,213.96,337.84,60.033,1555948805,"201051344000633","174011545737251",28.25,8.00,0,328.82,341.75,6.9,4.8,0.018,1251911.2,1251911.2,49283,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948831,405684.00
04/22/2019 12:00,2,0.264,ACTIVE,212.83,333.93,60.049,1555948805,"201051344000955","174011545737251",28.37,8.50,0,327.32,338.74,7.6,5.4,0.018,1276123.0,1276123.0,25277,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948831,405685.00
04/22/2019 12:00,2,0.246,ACTIVE,213.51,335.74,60.028,1555948805,"201051344000648","174011545737251",28.07,7.70,0,330.03,339.95,7.0,4.8,0.013,1267146.9,1267146.9,48739,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948832,405686.00
04/22/2019 12:00,2,0.215,ACTIVE,213.74,336.34,60.028,1555948805,"201051344000645","174011545737251",28.45,9.30,0,330.63,340.25,6.2,4.1,0.013,1271993.4,1271993.4,48703,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948833,405687.00
04/22/2019 12:00,2,0.230,ACTIVE,213.51,335.74,60.017,1555948805,"201051344000569","174011545737251",28.67,8.50,0,328.52,339.65,6.7,4.6,0.018,1288099.0,1288099.0,16911,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948834,405688.00
04/22/2019 12:00,2,0.281,ACTIVE,213.74,339.65,59.990,1555948805,"179051228000119","174011545737251",28.41,11.00,0,325.82,348.96,8.1,5.9,0.009,75318.5,75318.5,17012,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555948835,405689.00
04/22/2019 12:15,2,0.377,ACTIVE,213.51,336.64,60.038,1555949704,"201051344000579","174011545737251",29.90,8.00,0,330.63,341.15,11.4,9.1,0.044,1287935.5,1287935.5,17366,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949705,405690.00
04/22/2019 12:15,2,0.357,ACTIVE,212.61,335.44,60.049,1555949704,"201051344001025","174011545737251",29.26,7.70,0,329.13,340.55,10.6,8.3,0.053,1270198.2,1270198.2,25293,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949706,405691.00
04/22/2019 12:15,2,0.383,ACTIVE,212.83,336.64,60.038,1555949704,"201051344001093","174011545737251",29.12,9.00,0,326.42,342.05,11.3,9.0,0.049,1254081.5,1254081.5,25334,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949707,405692.00
04/22/2019 12:15,2,0.357,ACTIVE,213.29,336.64,60.038,1555949704,"201051344000458","174011545737251",29.06,9.30,0,326.72,343.85,10.6,8.3,0.049,1271081.8,1271081.8,17114,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949708,405693.00
04/22/2019 12:15,2,0.377,ACTIVE,212.61,335.44,60.028,1555949704,"201051344000890","174011545737251",29.26,8.00,0,325.22,344.15,11.2,8.9,0.049,1268756.4,1268756.4,25246,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949709,405694.00
04/22/2019 12:15,2,0.348,ALERT,213.06,338.44,60.038,1555949704,"201051344000988","174011545737251",18.15,7.70,0,294.86,341.75,6.4,4.3,0.035,980596.8,980596.8,17436,0,0,0,L,1122011218,1,121.10,122.46,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949711,405695.00
04/22/2019 12:15,2,0.357,ACTIVE,213.06,336.94,60.043,1555949704,"201051344000582","174011545737251",29.00,8.00,0,327.62,340.85,10.5,8.2,0.049,1247679.2,1247679.2,25222,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949712,405696.00
04/22/2019 12:15,2,0.346,ACTIVE,213.29,336.94,60.059,1555949704,"201051344000868","174011545737251",29.22,8.00,0,327.62,343.25,10.3,8.0,0.049,1256237.8,1256237.8,49163,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949714,405697.00
04/22/2019 12:15,2,0.352,ACTIVE,213.96,337.84,60.065,1555949704,"201051344000576","174011545737251",29.10,8.00,0,320.71,350.17,10.4,8.1,0.049,1274348.2,1274348.2,21200,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949715,405698.00
04/22/2019 12:15,2,0.336,ACTIVE,213.51,336.04,60.028,1555949704,"201051344001158","174011545737251",29.24,7.30,0,325.82,345.06,10.0,7.7,0.049,1251091.4,1251091.4,17425,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949715,405699.00
04/22/2019 12:15,2,0.344,ACTIVE,213.06,336.94,60.033,1555949704,"201051344000917","174011545737251",29.18,9.70,0,323.72,344.76,10.2,7.9,0.044,1264183.3,1264183.3,25138,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949716,405700.00
04/22/2019 12:15,2,0.400,ALERT,213.06,335.74,60.033,1555949704,"201051344000417","174011545737251",19.66,7.70,0,295.16,339.65,8.0,5.8,0.027,1015157.5,1015157.5,25287,0,0,0,L,1122011218,1,122.23,121.55,0002,5,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949718,405701.00
04/22/2019 12:15,2,0.355,ACTIVE,213.29,337.54,60.054,1555949704,"201051344000685","174011545737251",28.07,8.00,0,323.11,347.16,10.2,7.9,0.053,1270509.4,1270509.4,25307,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949719,405702.00
04/22/2019 12:15,2,0.361,ACTIVE,213.06,336.34,60.038,1555949704,"201051344000651","174011545737251",29.40,8.00,0,329.43,340.85,10.8,8.5,0.049,1263300.9,1263300.9,25274,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949720,405703.00
04/22/2019 12:15,2,0.359,ACTIVE,213.06,336.04,60.070,1555949704,"201051344000594","174011545737251",29.28,8.00,0,328.52,342.35,10.7,8.4,0.049,1275827.6,1275827.6,49157,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949721,405704.00
04/22/2019 12:15,2,0.393,ACTIVE,213.29,337.24,60.054,1555949704,"201051344000469","174011545737251",22.78,7.00,0,323.72,347.16,9.3,7.0,0.049,1255812.4,1255812.4,17397,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949722,405705.00
04/22/2019 12:15,2,0.375,ACTIVE,213.06,336.64,60.043,1555949704,"201051344000585","174011545737251",28.96,8.00,0,328.22,340.85,11.1,8.7,0.053,1276502.8,1276502.8,25333,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949723,405706.00
04/22/2019 12:15,2,0.350,ACTIVE,213.74,338.14,60.043,1555949704,"201051344000853","174011545737251",29.04,7.70,0,326.42,348.06,10.3,8.0,0.049,1279250.3,1279250.3,16998,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949724,405707.00
04/22/2019 12:15,2,0.336,ACTIVE,212.83,336.94,59.996,1555949704,"201051344001145","174011545737251",29.22,7.70,0,327.02,343.55,10.0,7.7,0.049,1278799.0,1278799.0,25252,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949725,405708.00
04/22/2019 12:15,2,0.371,ACTIVE,212.83,336.64,60.043,1555949704,"201051344000438","174011545737251",29.64,7.70,0,329.73,340.55,11.2,8.8,0.049,1271679.9,1271679.9,25281,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949726,405709.00
04/22/2019 12:15,2,0.369,ACTIVE,212.61,335.44,60.033,1555949704,"201051344001135","174011545737251",29.30,8.50,0,328.82,339.95,11.0,8.7,0.057,1258537.7,1258537.7,25234,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949727,405710.00
04/22/2019 12:15,2,0.350,ACTIVE,213.29,336.04,60.059,1555949704,"201051344000983","174011545737251",29.44,8.00,0,324.02,346.56,10.5,8.2,0.053,1277304.0,1277304.0,16998,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949727,405711.00
