ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 12:15,2,0.361,ACTIVE,212.83,335.44,60.033,1555949704,"201051344001203","174011545737251",28.59,8.00,0,329.43,341.45,10.6,8.3,0.049,1266251.9,1266251.9,25291,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949728,405712.00
04/22/2019 12:15,2,0.354,ACTIVE,212.61,335.44,60.033,1555949704,"201051344001230","174011545737251",28.55,7.70,0,320.11,345.96,10.3,8.0,0.049,1262584.9,1262584.9,25115,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949729,405713.00
04/22/2019 12:15,2,0.361,ACTIVE,212.16,336.04,60.033,1555949704,"201051344000646","174011545737251",29.16,7.70,0,325.22,342.95,10.7,8.4,0.053,1256107.5,1256107.5,25260,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949730,405714.00
04/22/2019 12:15,2,0.348,ACTIVE,213.29,335.74,60.038,1555949704,"201051344000867","174011545737251",29.38,9.00,0,318.61,350.17,10.4,8.1,0.044,1254492.7,1254492.7,49187,0,0,0,L,1122011218,1,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949731,405715.00
04/22/2019 12:15,2,0.357,ACTIVE,213.74,338.44,60.038,1555949704,"201051344000633","174011545737251",29.46,8.00,0,312.29,355.88,10.7,8.4,0.049,1251912.7,1251912.7,49284,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949732,405716.00
04/22/2019 12:15,2,0.377,ACTIVE,212.16,335.14,60.038,1555949704,"201051344000955","174011545737251",30.26,8.50,0,327.62,340.55,11.6,9.2,0.049,1276124.7,1276124.7,25278,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949733,405717.00
04/22/2019 12:15,2,0.365,ACTIVE,213.29,336.64,60.033,1555949704,"201051344000648","174011545737251",28.98,7.70,0,329.13,343.55,10.8,8.5,0.049,1267148.3,1267148.3,48740,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949734,405718.00
04/22/2019 12:15,2,0.342,ACTIVE,213.51,336.94,60.006,1555949704,"201051344000645","174011545737251",28.90,9.00,0,327.32,344.76,10.1,7.8,0.049,1271994.7,1271994.7,48704,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949735,405719.00
04/22/2019 12:15,2,0.350,ACTIVE,213.29,335.74,60.006,1555949704,"201051344000569","174011545737251",30.14,8.00,0,330.03,341.15,10.7,8.4,0.053,1288100.4,1288100.4,16912,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949736,405720.00
04/22/2019 12:15,2,0.400,ALERT,213.74,339.65,60.038,1555949704,"179051228000119","174011545737251",29.80,10.70,0,295.46,344.45,12.1,9.8,0.040,75320.3,75320.3,17013,0,0,0,L,46974696,1,121.55,122.91,0000,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555949738,405721.00
04/22/2019 12:30,2,0.465,ACTIVE,213.29,336.94,60.006,1555950604,"201051344000579","174011545737251",28.05,8.00,0,331.23,348.06,13.2,10.9,0.071,1287938.3,1287938.3,17367,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950605,405722.00
04/22/2019 12:30,2,0.426,ACTIVE,212.83,335.44,60.006,1555950604,"201051344001025","174011545737251",29.74,7.70,0,329.73,344.45,12.8,10.5,0.066,1270200.8,1270200.8,25294,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950606,405723.00
04/22/2019 12:30,2,0.453,ACTIVE,212.83,336.94,59.980,1555950604,"201051344001093","174011545737251",28.94,9.00,0,329.43,343.55,13.3,10.9,0.062,1254084.3,1254084.3,25335,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950607,405724.00
04/22/2019 12:30,2,0.436,ACTIVE,213.29,336.94,60.006,1555950604,"201051344000458","174011545737251",27.91,9.30,0,330.63,343.55,12.3,10.0,0.071,1271084.4,1271084.4,17115,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950608,405725.00
04/22/2019 12:30,2,0.447,ACTIVE,212.61,335.74,60.038,1555950604,"201051344000890","174011545737251",29.60,8.50,0,330.03,343.55,13.4,11.0,0.066,1268759.2,1268759.2,25247,0,0,0,L,1122011218,1,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950609,405726.00
04/22/2019 12:30,2,0.385,ACTIVE,213.06,337.54,60.001,1555950604,"201051344000988","174011545737251",19.88,7.70,0,330.33,343.85,7.8,5.6,0.040,980598.2,980598.2,17438,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950610,405727.00
04/22/2019 12:30,2,0.426,ACTIVE,213.29,337.84,60.006,1555950604,"201051344000582","174011545737251",29.12,8.00,0,330.03,343.55,12.7,10.3,0.071,1247681.8,1247681.8,25223,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950611,405728.00
04/22/2019 12:30,2,0.416,ACTIVE,213.29,336.64,60.001,1555950604,"201051344000868","174011545737251",29.48,8.00,0,330.33,343.25,12.4,10.1,0.062,1256240.4,1256240.4,49164,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950612,405729.00
04/22/2019 12:30,2,0.416,ACTIVE,213.74,337.84,59.969,1555950604,"201051344000576","174011545737251",29.44,8.00,0,330.63,344.45,12.4,10.1,0.062,1274350.7,1274350.7,21201,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950613,405730.00
04/22/2019 12:30,2,0.406,ACTIVE,213.51,337.54,59.996,1555950604,"201051344001158","174011545737251",29.20,7.00,0,330.33,343.85,12.1,9.7,0.071,1251093.9,1251093.9,17426,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950614,405731.00
04/22/2019 12:30,2,0.414,ACTIVE,213.06,337.24,60.001,1555950604,"201051344000917","174011545737251",29.02,9.70,0,329.13,343.55,12.2,9.9,0.071,1264185.8,1264185.8,25139,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950615,405732.00
04/22/2019 12:30,2,0.447,ACTIVE,213.06,336.04,60.033,1555950604,"201051344000417","174011545737251",20.26,7.70,0,329.73,341.45,9.2,6.9,0.035,1015159.3,1015159.3,25289,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950616,405733.00
04/22/2019 12:30,2,0.432,ACTIVE,213.06,337.54,59.985,1555950604,"201051344000685","174011545737251",27.97,8.00,0,329.73,344.76,12.2,9.9,0.075,1270511.9,1270511.9,25308,0,0,0,L,1122011218,1,123.14,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950617,405734.00
04/22/2019 12:30,2,0.439,ACTIVE,213.06,337.84,60.038,1555950604,"201051344000651","174011545737251",28.90,7.70,0,330.63,343.55,12.9,10.5,0.071,1263303.6,1263303.6,25275,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950618,405735.00
04/22/2019 12:30,2,0.424,ACTIVE,213.06,336.64,59.996,1555950604,"201051344000594","174011545737251",29.64,8.00,0,329.73,346.56,12.8,10.4,0.066,1275830.3,1275830.3,49158,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950619,405736.00
04/22/2019 12:30,2,0.439,ACTIVE,213.51,337.54,60.001,1555950604,"201051344000469","174011545737251",29.08,7.00,0,327.92,343.85,13.0,10.6,0.066,1255815.0,1255815.0,17398,0,0,0,L,1122011218,1,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950620,405737.00
04/22/2019 12:30,2,0.436,ACTIVE,213.06,337.24,60.001,1555950604,"201051344000585","174011545737251",29.90,8.00,0,329.73,343.85,13.2,10.8,0.071,1276505.6,1276505.6,25334,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950621,405738.00
04/22/2019 12:30,2,0.416,ACTIVE,213.96,338.44,59.985,1555950604,"201051344000853","174011545737251",29.06,7.70,0,332.13,345.06,12.3,9.9,0.066,1279252.8,1279252.8,16999,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950622,405739.00
04/22/2019 12:30,2,0.408,ACTIVE,213.29,337.24,59.980,1555950604,"201051344001145","174011545737251",29.02,7.70,0,330.93,343.55,12.1,9.7,0.062,1278801.4,1278801.4,25253,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950622,405740.00
04/22/2019 12:30,2,0.434,ACTIVE,213.06,336.94,59.996,1555950604,"201051344000438","174011545737251",30.22,7.70,0,330.33,345.96,13.3,10.9,0.066,1271682.7,1271682.7,25282,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950623,405741.00
04/22/2019 12:30,2,0.434,ACTIVE,212.61,336.04,59.996,1555950604,"201051344001135","174011545737251",29.60,8.50,0,329.73,345.36,13.0,10.7,0.071,1258540.4,1258540.4,25235,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950624,405742.00
04/22/2019 12:30,2,0.418,ACTIVE,213.51,336.94,59.996,1555950604,"201051344000983","174011545737251",29.32,8.00,0,330.33,343.55,12.4,10.1,0.071,1277306.5,1277306.5,16999,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950626,405743.00
04/22/2019 12:30,2,0.432,ACTIVE,213.06,336.34,59.996,1555950604,"201051344001203","174011545737251",28.35,8.00,0,330.33,344.15,12.4,10.1,0.071,1266254.5,1266254.5,25292,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950627,405744.00
04/22/2019 12:30,2,0.412,ACTIVE,212.83,336.04,59.990,1555950604,"201051344001230","174011545737251",29.04,7.70,0,329.43,342.35,12.2,9.8,0.062,1262587.3,1262587.3,25116,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950627,405745.00
04/22/2019 12:30,2,0.424,ACTIVE,212.61,336.64,60.033,1555950604,"201051344000646","174011545737251",29.52,7.70,0,328.22,342.95,12.8,10.4,0.071,1256110.1,1256110.1,25261,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950628,405746.00
04/22/2019 12:30,2,0.416,ACTIVE,213.74,336.64,59.985,1555950604,"201051344000867","174011545737251",29.56,9.30,0,330.03,343.55,12.5,10.1,0.062,1254495.2,1254495.2,49188,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950629,405747.00
04/22/2019 12:30,2,0.420,ACTIVE,213.96,339.34,59.990,1555950604,"201051344000633","174011545737251",29.74,8.00,0,329.43,345.66,12.7,10.3,0.062,1251915.3,1251915.3,49285,0,0,0,L,1122011218,1,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950630,405748.00
04/22/2019 12:30,2,0.463,ACTIVE,212.61,337.24,60.001,1555950604,"201051344000955","174011545737251",28.92,8.50,0,328.52,342.65,13.6,11.2,0.075,1276127.5,1276127.5,25279,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950631,405749.00
04/22/2019 12:30,2,0.443,ACTIVE,213.51,337.24,60.001,1555950604,"201051344000648","174011545737251",27.85,7.70,0,330.63,344.45,12.5,10.2,0.066,1267151.0,1267151.0,48741,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950632,405750.00
04/22/2019 12:30,2,0.414,ACTIVE,213.74,337.24,59.996,1555950604,"201051344000645","174011545737251",28.86,9.00,0,331.53,344.76,12.2,9.8,0.066,1271997.2,1271997.2,48705,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950633,405751.00
04/22/2019 12:30,2,0.422,ACTIVE,213.51,337.24,59.959,1555950604,"201051344000569","174011545737251",29.74,8.00,0,330.63,343.85,12.7,10.4,0.071,1288103.0,1288103.0,16913,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950634,405752.00
04/22/2019 12:30,2,0.465,ACTIVE,213.74,340.55,59.975,1555950604,"179051228000119","174011545737251",29.68,10.70,0,331.83,348.36,14.0,11.6,0.066,75323.2,75323.2,17015,0,0,0,L,46974696,1,121.55,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555950635,405753.00
04/22/2019 12:45,2,0.477,ACTIVE,212.83,337.54,59.969,1555951504,"201051344000579","174011545737251",30.97,8.00,0,330.33,345.96,14.9,12.5,0.075,1287941.3,1287941.3,17368,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951505,405754.00
04/22/2019 12:45,2,0.480,ACTIVE,212.83,336.34,59.990,1555951504,"201051344001025","174011545737251",29.64,7.70,0,329.43,343.25,14.4,12.0,0.080,1270203.6,1270203.6,25295,0,0,0,L,1122011218,1,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951506,405755.00
04/22/2019 12:45,2,0.492,ACTIVE,213.06,336.94,60.006,1555951504,"201051344001093","174011545737251",30.10,9.00,0,329.13,343.55,15.0,12.6,0.075,1254087.2,1254087.2,25336,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951507,405756.00
04/22/2019 12:45,2,0.465,ACTIVE,213.06,336.04,59.990,1555951504,"201051344000458","174011545737251",30.04,9.30,0,330.33,343.85,14.2,11.7,0.080,1271087.1,1271087.1,17116,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951508,405757.00
04/22/2019 12:45,2,0.506,ACTIVE,212.61,336.04,60.012,1555951504,"201051344000890","174011545737251",29.20,8.50,0,328.82,343.25,14.9,12.5,0.080,1268762.1,1268762.1,25248,0,0,0,L,1122011218,1,122.46,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951509,405758.00
04/22/2019 12:45,2,0.441,ACTIVE,212.83,337.54,60.001,1555951504,"201051344000988","174011545737251",19.72,7.70,0,329.73,343.55,8.8,6.6,0.044,980599.7,980599.7,17439,0,0,0,L,1122011218,1,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951510,405759.00
04/22/2019 12:45,2,0.482,ACTIVE,213.29,337.24,59.996,1555951504,"201051344000582","174011545737251",29.14,8.00,0,329.43,343.85,14.2,11.8,0.080,1247684.5,1247684.5,25224,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951511,405760.00
04/22/2019 12:45,2,0.459,ACTIVE,212.83,336.94,60.012,1555951504,"201051344000868","174011545737251",30.18,8.00,0,330.03,343.55,14.0,11.6,0.080,1256243.1,1256243.1,49165,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951512,405761.00
04/22/2019 12:45,2,0.473,ACTIVE,213.51,338.74,60.017,1555951504,"201051344000576","174011545737251",29.36,8.00,0,330.93,345.06,14.1,11.7,0.080,1274353.4,1274353.4,21202,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951513,405762.00
04/22/2019 12:45,2,0.465,ACTIVE,213.06,337.24,59.975,1555951504,"201051344001158","174011545737251",28.73,7.30,0,330.33,345.06,13.6,11.2,0.080,1251096.5,1251096.5,17427,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951514,405763.00
04/22/2019 12:45,2,0.473,ACTIVE,212.83,337.24,60.012,1555951504,"201051344000917","174011545737251",29.24,9.70,0,329.43,344.45,14.0,11.6,0.075,1264188.4,1264188.4,25140,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951515,405764.00
04/22/2019 12:45,2,0.498,ACTIVE,212.83,335.74,60.012,1555951504,"201051344000417","174011545737251",20.02,7.70,0,328.82,343.25,10.1,7.9,0.053,1015161.1,1015161.1,25290,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951516,405765.00
04/22/2019 12:45,2,0.467,ACTIVE,213.06,338.14,60.017,1555951504,"201051344000685","174011545737251",29.80,8.00,0,329.73,345.06,14.1,11.7,0.084,1270514.6,1270514.6,25309,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951517,405766.00
04/22/2019 12:45,2,0.479,ACTIVE,212.83,337.24,60.006,1555951504,"201051344000651","174011545737251",30.36,7.70,0,330.33,343.85,14.7,12.3,0.084,1263306.4,1263306.4,25276,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951518,405767.00
04/22/2019 12:45,2,0.482,ACTIVE,212.61,336.64,60.049,1555951504,"201051344000594","174011545737251",29.44,8.00,0,329.43,343.55,14.4,12.0,0.084,1275833.0,1275833.0,49159,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951519,405768.00
04/22/2019 12:45,2,0.473,ACTIVE,213.06,337.24,60.028,1555951504,"201051344000469","174011545737251",30.22,7.00,0,329.13,344.76,14.5,12.1,0.084,1255817.8,1255817.8,17399,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951520,405769.00
04/22/2019 12:45,2,0.482,ACTIVE,213.06,337.54,60.012,1555951504,"201051344000585","174011545737251",30.38,8.00,0,329.43,344.15,14.8,12.4,0.080,1276508.4,1276508.4,25335,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951521,405770.00
04/22/2019 12:45,2,0.459,ACTIVE,213.51,339.04,60.022,1555951504,"201051344000853","174011545737251",29.92,8.00,0,332.13,345.06,13.9,11.5,0.080,1279255.4,1279255.4,17000,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951522,405771.00
04/22/2019 12:45,2,0.463,ACTIVE,213.06,337.24,60.028,1555951504,"201051344001145","174011545737251",29.08,7.70,0,330.63,344.76,13.7,11.3,0.084,1278804.0,1278804.0,25254,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951523,405772.00
04/22/2019 12:45,2,0.496,ACTIVE,213.06,337.24,60.028,1555951504,"201051344000438","174011545737251",29.70,7.70,0,330.33,343.85,14.9,12.5,0.084,1271685.5,1271685.5,25283,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951524,405773.00
04/22/2019 12:45,2,0.482,ACTIVE,212.61,336.04,60.043,1555951504,"201051344001135","174011545737251",30.10,8.00,0,329.13,342.95,14.7,12.3,0.080,1258543.2,1258543.2,25236,0,0,0,L,1122011218,1,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951525,405774.00
04/22/2019 12:45,2,0.457,ACTIVE,213.06,336.64,59.990,1555951504,"201051344000983","174011545737251",30.40,8.50,0,330.03,343.55,14.1,11.7,0.084,1277309.2,1277309.2,17000,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951526,405775.00
04/22/2019 12:45,2,0.480,ACTIVE,213.06,335.74,60.033,1555951504,"201051344001203","174011545737251",29.56,8.00,0,330.03,344.45,14.4,12.0,0.084,1266257.2,1266257.2,25293,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951527,405776.00
04/22/2019 12:45,2,0.475,ACTIVE,212.83,336.34,60.028,1555951504,"201051344001230","174011545737251",28.90,8.00,0,329.43,342.35,13.9,11.5,0.080,1262589.9,1262589.9,25117,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951528,405777.00
04/22/2019 12:45,2,0.484,ACTIVE,212.61,336.64,60.022,1555951504,"201051344000646","174011545737251",29.42,7.70,0,328.82,343.55,14.4,12.0,0.084,1256112.8,1256112.8,25262,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951529,405778.00
04/22/2019 12:45,2,0.479,ACTIVE,213.29,336.04,60.081,1555951504,"201051344000867","174011545737251",28.84,9.30,0,330.33,344.15,14.0,11.6,0.075,1254497.8,1254497.8,49189,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951529,405779.00
04/22/2019 12:45,2,0.475,ACTIVE,213.74,338.74,60.006,1555951504,"201051344000633","174011545737251",29.96,8.00,0,331.23,346.86,14.4,12.0,0.084,1251918.0,1251918.0,49286,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951530,405780.00
04/22/2019 12:45,2,0.523,ACTIVE,212.38,335.74,60.022,1555951504,"201051344000955","174011545737251",28.45,8.50,0,328.82,343.25,15.1,12.6,0.084,1276130.4,1276130.4,25280,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951531,405781.00
04/22/2019 12:45,2,0.488,ACTIVE,213.29,337.54,60.091,1555951504,"201051344000648","174011545737251",29.16,7.70,0,330.33,345.06,14.4,12.0,0.084,1267153.7,1267153.7,48742,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951532,405782.00
04/22/2019 12:45,2,0.475,ACTIVE,213.29,337.54,60.006,1555951504,"201051344000645","174011545737251",28.71,9.30,0,330.93,344.15,13.8,11.4,0.080,1271999.8,1271999.8,48706,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951533,405783.00
04/22/2019 12:45,2,0.486,ACTIVE,213.06,336.94,60.033,1555951504,"201051344000569","174011545737251",29.16,8.00,0,330.63,343.85,14.3,11.9,0.088,1288105.8,1288105.8,16914,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951534,405784.00
04/22/2019 12:45,2,0.529,ACTIVE,213.51,340.85,60.070,1555951504,"179051228000119","174011545737251",28.98,11.00,0,331.83,348.36,15.6,13.1,0.080,75326.2,75326.2,17016,0,0,0,L,46974696,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555951535,405785.00
04/22/2019 13:00,2,0.613,ACTIVE,213.29,338.74,60.017,1555952403,"201051344000579","174011545737251",30.63,8.00,0,330.33,348.66,19.0,16.4,0.119,1287944.9,1287944.9,17369,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952405,405786.00
04/22/2019 13:00,2,0.609,ACTIVE,212.83,336.64,59.980,1555952403,"201051344001025","174011545737251",30.34,7.70,0,328.82,347.46,18.7,16.2,0.119,1270207.1,1270207.1,25296,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952406,405787.00
04/22/2019 13:00,2,0.613,ACTIVE,213.29,338.74,60.012,1555952403,"201051344001093","174011545737251",30.38,9.00,0,328.52,348.66,18.9,16.3,0.110,1254090.7,1254090.7,25337,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952407,405788.00
04/22/2019 13:00,2,0.584,ACTIVE,213.29,338.44,60.022,1555952403,"201051344000458","174011545737251",30.02,9.30,0,329.13,345.96,17.8,15.3,0.115,1271090.5,1271090.5,17117,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952408,405789.00
04/22/2019 13:00,2,0.625,ACTIVE,212.83,338.14,60.028,1555952403,"201051344000890","174011545737251",30.16,8.50,0,328.82,346.26,19.1,16.5,0.124,1268765.7,1268765.7,25249,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952409,405790.00
04/22/2019 13:00,2,0.564,ACTIVE,213.29,339.04,60.017,1555952403,"201051344000988","174011545737251",19.94,7.70,0,329.13,344.45,11.4,9.1,0.080,980601.7,980601.7,17440,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952410,405791.00
04/22/2019 13:00,2,0.602,ACTIVE,213.51,339.04,60.017,1555952403,"201051344000582","174011545737251",29.80,8.00,0,330.03,349.56,18.2,15.6,0.119,1247687.9,1247687.9,25225,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952411,405792.00
04/22/2019 13:00,2,0.590,ACTIVE,213.29,339.04,60.070,1555952403,"201051344000868","174011545737251",30.04,8.00,0,329.13,346.56,18.0,15.4,0.115,1256246.4,1256246.4,49166,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952412,405793.00
04/22/2019 13:00,2,0.580,ACTIVE,213.96,340.55,60.017,1555952403,"201051344000576","174011545737251",30.20,8.50,0,330.63,347.16,17.8,15.2,0.115,1274356.6,1274356.6,21203,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952413,405794.00
04/22/2019 13:00,2,0.570,ACTIVE,213.29,339.04,60.022,1555952403,"201051344001158","174011545737251",30.10,7.00,0,329.13,346.56,17.5,14.9,0.119,1251099.7,1251099.7,17428,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952414,405795.00
04/22/2019 13:00,2,0.586,ACTIVE,213.06,339.34,60.017,1555952403,"201051344000917","174011545737251",29.86,9.70,0,329.13,348.06,17.7,15.2,0.110,1264191.8,1264191.8,25141,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952415,405796.00
04/22/2019 13:00,2,0.635,ACTIVE,213.06,336.94,60.006,1555952403,"201051344000417","174011545737251",19.80,7.70,0,329.73,348.96,12.8,10.4,0.075,1015163.3,1015163.3,25291,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952416,405797.00
04/22/2019 13:00,2,0.600,ACTIVE,213.29,339.04,60.012,1555952403,"201051344000685","174011545737251",29.38,8.00,0,329.73,349.86,17.9,15.4,0.128,1270518.0,1270518.0,25310,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952417,405798.00
04/22/2019 13:00,2,0.607,ACTIVE,213.06,338.74,60.001,1555952403,"201051344000651","174011545737251",30.22,7.70,0,329.73,348.06,18.6,16.1,0.124,1263309.9,1263309.9,25277,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952418,405799.00
04/22/2019 13:00,2,0.592,ACTIVE,213.06,339.95,60.043,1555952403,"201051344000594","174011545737251",30.32,8.00,0,327.92,347.76,18.2,15.6,0.119,1275836.4,1275836.4,49160,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952419,405800.00
04/22/2019 13:00,2,0.605,ACTIVE,213.51,339.65,60.022,1555952403,"201051344000469","174011545737251",29.54,7.00,0,328.82,346.56,18.1,15.6,0.119,1255821.2,1255821.2,17400,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952420,405801.00
04/22/2019 13:00,2,0.611,ACTIVE,213.29,339.04,60.022,1555952403,"201051344000585","174011545737251",30.59,7.70,0,329.73,348.96,19.0,16.4,0.119,1276512.0,1276512.0,25336,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952421,405802.00
04/22/2019 13:00,2,0.594,ACTIVE,213.96,340.25,60.022,1555952403,"201051344000853","174011545737251",29.44,8.00,0,330.93,348.66,17.7,15.2,0.115,1279258.7,1279258.7,17001,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952422,405803.00
04/22/2019 13:00,2,0.576,ACTIVE,213.29,338.74,60.012,1555952403,"201051344001145","174011545737251",30.22,7.70,0,329.43,349.26,17.7,15.1,0.110,1278807.3,1278807.3,25255,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952423,405804.00
04/22/2019 13:00,2,0.609,ACTIVE,213.06,338.44,60.022,1555952403,"201051344000438","174011545737251",30.65,7.70,0,329.73,348.96,19.0,16.4,0.124,1271689.1,1271689.1,25284,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952424,405805.00
04/22/2019 13:00,2,0.596,ACTIVE,212.38,336.64,59.985,1555952403,"201051344001135","174011545737251",30.79,8.00,0,328.82,347.16,18.6,16.1,0.110,1258546.7,1258546.7,25237,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952424,405806.00
04/22/2019 13:00,2,0.572,ACTIVE,213.06,338.44,60.043,1555952403,"201051344000983","174011545737251",30.57,8.50,0,329.43,346.56,17.8,15.2,0.115,1277312.5,1277312.5,17001,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952425,405807.00
04/22/2019 13:00,2,0.600,ACTIVE,213.06,337.84,60.022,1555952403,"201051344001203","174011545737251",29.94,8.00,0,329.73,348.96,18.2,15.7,0.128,1266260.6,1266260.6,25294,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952426,405808.00
04/22/2019 13:00,2,0.564,ACTIVE,212.83,338.44,60.017,1555952403,"201051344001230","174011545737251",30.95,8.00,0,327.02,348.96,17.7,15.2,0.115,1262593.3,1262593.3,25118,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952427,405809.00
04/22/2019 13:00,2,0.607,ACTIVE,212.61,338.14,60.022,1555952403,"201051344000646","174011545737251",29.44,7.70,0,328.52,348.06,18.1,15.6,0.115,1256116.2,1256116.2,25263,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952428,405810.00
04/22/2019 13:00,2,0.590,ACTIVE,213.29,338.44,60.028,1555952403,"201051344000867","174011545737251",29.62,9.30,0,328.52,346.26,17.8,15.2,0.110,1254501.2,1254501.2,49190,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952429,405811.00
04/22/2019 13:00,2,0.582,ACTIVE,213.74,340.25,60.028,1555952403,"201051344000633","174011545737251",30.38,8.00,0,330.63,348.06,17.9,15.4,0.115,1251921.4,1251921.4,49287,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952430,405812.00
04/22/2019 13:00,2,0.625,ACTIVE,212.38,337.84,59.985,1555952403,"201051344000955","174011545737251",30.28,8.50,0,327.92,346.56,19.2,16.6,0.124,1276134.1,1276134.1,25281,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952431,405813.00
04/22/2019 13:00,2,0.598,ACTIVE,213.29,339.04,60.059,1555952403,"201051344000648","174011545737251",29.56,7.70,0,330.93,346.56,17.9,15.4,0.119,1267157.1,1267157.1,48743,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952432,405814.00
04/22/2019 13:00,2,0.576,ACTIVE,213.51,339.04,60.049,1555952403,"201051344000645","174011545737251",29.98,9.00,0,331.53,347.16,17.5,15.0,0.115,1272003.0,1272003.0,48707,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952433,405815.00
04/22/2019 13:00,2,0.596,ACTIVE,213.06,338.14,60.028,1555952403,"201051344000569","174011545737251",30.08,8.50,0,329.43,346.56,18.2,15.6,0.119,1288109.2,1288109.2,16915,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952434,405816.00
04/22/2019 13:00,2,0.633,ACTIVE,213.29,342.05,60.017,1555952403,"179051228000119","174011545737251",30.36,11.00,0,331.53,349.56,19.5,16.9,0.115,75330.0,75330.0,17017,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555952435,405817.00
04/22/2019 13:15,2,0.656,ACTIVE,213.06,338.74,60.022,1555953304,"201051344000579","174011545737251",30.22,8.00,0,330.63,351.07,20.1,17.5,0.133,1287948.9,1287948.9,17370,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953305,405818.00
04/22/2019 13:15,2,0.631,ACTIVE,213.29,337.24,60.022,1555953304,"201051344001025","174011545737251",30.63,7.70,0,329.73,347.46,19.6,17.0,0.128,1270211.0,1270211.0,25297,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953306,405819.00
04/22/2019 13:15,2,0.643,ACTIVE,213.29,338.44,60.054,1555953304,"201051344001093","174011545737251",29.92,9.30,0,330.03,347.46,19.5,16.9,0.124,1254094.7,1254094.7,25338,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953307,405820.00
04/22/2019 13:15,2,0.625,ACTIVE,213.06,338.14,60.022,1555953304,"201051344000458","174011545737251",29.94,9.70,0,330.93,347.16,18.9,16.4,0.128,1271094.3,1271094.3,17118,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953308,405821.00
04/22/2019 13:15,2,0.664,ACTIVE,212.83,337.84,60.017,1555953304,"201051344000890","174011545737251",29.66,8.50,0,329.13,348.06,20.0,17.4,0.124,1268769.7,1268769.7,25250,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953309,405822.00
04/22/2019 13:15,2,0.609,ACTIVE,212.83,338.14,60.033,1555953304,"201051344000988","174011545737251",19.74,7.70,0,329.43,346.86,12.2,9.9,0.088,980603.9,980603.9,17441,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953310,405823.00
04/22/2019 13:15,2,0.629,ACTIVE,213.74,338.44,60.022,1555953304,"201051344000582","174011545737251",30.04,8.50,0,329.43,347.76,19.1,16.6,0.124,1247691.7,1247691.7,25226,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953311,405824.00
04/22/2019 13:15,2,0.643,ACTIVE,213.06,338.44,60.022,1555953304,"201051344000868","174011545737251",29.16,8.00,0,330.63,348.06,19.0,16.4,0.128,1256250.2,1256250.2,49167,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953312,405825.00
04/22/2019 13:15,2,0.625,ACTIVE,213.51,339.34,60.012,1555953304,"201051344000576","174011545737251",29.78,8.50,0,331.23,348.36,18.9,16.3,0.124,1274360.4,1274360.4,21204,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953314,405826.00
04/22/2019 13:15,2,0.604,ACTIVE,213.06,338.74,60.022,1555953304,"201051344001158","174011545737251",30.43,7.30,0,330.63,348.66,18.7,16.1,0.133,1251103.4,1251103.4,17429,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953315,405827.00
04/22/2019 13:15,2,0.604,ACTIVE,213.51,338.74,60.049,1555953304,"201051344000917","174011545737251",30.16,9.70,0,329.73,347.46,18.5,15.9,0.119,1264195.4,1264195.4,25142,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953315,405828.00
04/22/2019 13:15,2,0.668,ACTIVE,213.29,336.34,60.012,1555953304,"201051344000417","174011545737251",19.80,7.70,0,330.03,344.45,13.4,11.0,0.088,1015165.8,1015165.8,25292,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953316,405829.00
04/22/2019 13:15,2,0.619,ACTIVE,213.51,339.34,60.006,1555953304,"201051344000685","174011545737251",30.28,7.70,0,330.33,348.36,19.0,16.4,0.137,1270521.7,1270521.7,25311,0,0,0,L,1122011218,1,123.14,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953317,405830.00
04/22/2019 13:15,2,0.643,ACTIVE,213.29,339.04,60.054,1555953304,"201051344000651","174011545737251",30.22,7.70,0,330.03,347.76,19.7,17.1,0.128,1263313.8,1263313.8,25278,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953318,405831.00
04/22/2019 13:15,2,0.633,ACTIVE,212.61,338.14,60.017,1555953304,"201051344000594","174011545737251",30.18,8.50,0,330.03,348.36,19.4,16.8,0.128,1275840.3,1275840.3,49161,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953319,405832.00
04/22/2019 13:15,2,0.646,ACTIVE,213.06,338.44,60.065,1555953304,"201051344000469","174011545737251",29.48,7.00,0,330.03,348.36,19.3,16.7,0.137,1255825.1,1255825.1,17401,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953320,405833.00
04/22/2019 13:15,2,0.646,ACTIVE,213.51,339.04,60.022,1555953304,"201051344000585","174011545737251",30.63,8.00,0,329.73,347.46,20.1,17.5,0.133,1276516.0,1276516.0,25337,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953321,405834.00
04/22/2019 13:15,2,0.625,ACTIVE,213.74,339.65,60.017,1555953304,"201051344000853","174011545737251",30.18,8.00,0,332.43,350.47,19.1,16.5,0.128,1279262.5,1279262.5,17002,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953322,405835.00
04/22/2019 13:15,2,0.605,ACTIVE,213.29,338.44,60.012,1555953304,"201051344001145","174011545737251",30.36,8.00,0,330.63,348.36,18.6,16.0,0.124,1278811.0,1278811.0,25256,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953323,405836.00
04/22/2019 13:15,2,0.650,ACTIVE,213.29,338.74,60.001,1555953304,"201051344000438","174011545737251",30.47,8.00,0,330.33,348.66,20.1,17.5,0.128,1271693.1,1271693.1,25285,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953324,405837.00
04/22/2019 13:15,2,0.645,ACTIVE,213.06,337.84,60.012,1555953304,"201051344001135","174011545737251",30.38,8.50,0,328.52,347.46,19.9,17.3,0.133,1258550.6,1258550.6,25238,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953325,405838.00
04/22/2019 13:15,2,0.613,ACTIVE,213.06,338.44,60.038,1555953304,"201051344000983","174011545737251",30.61,8.50,0,330.33,347.76,19.1,16.5,0.133,1277316.3,1277316.3,17002,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953326,405839.00
04/22/2019 13:15,2,0.627,ACTIVE,213.06,337.84,60.017,1555953304,"201051344001203","174011545737251",30.42,8.50,0,329.73,347.76,19.4,16.8,0.128,1266264.4,1266264.4,25295,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953327,405840.00
04/22/2019 13:15,2,0.609,ACTIVE,213.06,336.94,60.017,1555953304,"201051344001230","174011545737251",30.16,8.00,0,328.82,349.26,18.6,16.1,0.128,1262596.9,1262596.9,25119,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953328,405841.00
04/22/2019 13:15,2,0.631,ACTIVE,212.83,338.74,60.022,1555953304,"201051344000646","174011545737251",30.32,7.70,0,328.52,350.17,19.4,16.8,0.133,1256120.0,1256120.0,25264,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953329,405842.00
04/22/2019 13:15,2,0.627,ACTIVE,213.29,338.44,60.028,1555953304,"201051344000867","174011545737251",30.20,9.30,0,330.03,347.16,19.2,16.6,0.124,1254504.9,1254504.9,49191,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953330,405843.00
04/22/2019 13:15,2,0.619,ACTIVE,213.51,340.25,60.017,1555953304,"201051344000633","174011545737251",30.75,8.50,0,331.23,349.26,19.3,16.7,0.133,1251925.2,1251925.2,49288,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953331,405844.00
04/22/2019 13:15,2,0.654,ACTIVE,212.61,338.14,60.012,1555953304,"201051344000955","174011545737251",30.77,8.50,0,327.92,346.56,20.5,17.8,0.133,1276138.2,1276138.2,25282,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953332,405845.00
04/22/2019 13:15,2,0.625,ACTIVE,213.29,338.44,60.022,1555953304,"201051344000648","174011545737251",30.59,7.70,0,330.33,347.16,19.4,16.8,0.128,1267160.9,1267160.9,48744,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953333,405846.00
04/22/2019 13:15,2,0.623,ACTIVE,213.51,339.04,60.006,1555953304,"201051344000645","174011545737251",30.02,9.30,0,330.93,347.76,19.0,16.4,0.128,1272006.7,1272006.7,48708,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953334,405847.00
04/22/2019 13:15,2,0.637,ACTIVE,213.06,338.74,60.017,1555953304,"201051344000569","174011545737251",30.49,8.50,0,329.43,348.06,19.7,17.1,0.128,1288113.0,1288113.0,16916,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953335,405848.00
04/22/2019 13:15,2,0.684,ACTIVE,213.51,342.35,60.017,1555953304,"179051228000119","174011545737251",30.28,11.30,0,332.73,351.37,21.0,18.3,0.124,75334.1,75334.1,17018,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555953336,405849.00
04/22/2019 13:30,2,0.633,ACTIVE,213.06,338.14,60.006,1555954204,"201051344000579","174011545737251",29.86,8.00,0,329.43,352.57,19.2,16.6,0.124,1287953.3,1287953.3,17371,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954205,405850.00
04/22/2019 13:30,2,0.609,ACTIVE,212.83,335.74,60.012,1555954204,"201051344001025","174011545737251",30.14,7.70,0,328.52,348.66,18.6,16.0,0.115,1270215.2,1270215.2,25298,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954206,405851.00
04/22/2019 13:30,2,0.615,ACTIVE,213.06,337.54,60.001,1555954204,"201051344001093","174011545737251",30.06,9.30,0,329.73,347.76,18.8,16.2,0.106,1254098.9,1254098.9,25339,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954207,405852.00
04/22/2019 13:30,2,0.600,ACTIVE,213.06,337.54,59.964,1555954204,"201051344000458","174011545737251",29.64,9.70,0,329.73,347.16,18.1,15.5,0.119,1271098.3,1271098.3,17119,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954208,405853.00
04/22/2019 13:30,2,0.625,ACTIVE,212.83,336.64,60.012,1555954204,"201051344000890","174011545737251",30.30,8.50,0,328.52,348.36,19.2,16.6,0.128,1268774.1,1268774.1,25251,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954209,405854.00
