ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 13:30,2,0.586,ACTIVE,212.83,337.84,60.006,1555954204,"201051344000988","174011545737251",19.46,7.70,0,329.13,345.96,11.6,9.3,0.075,980606.4,980606.4,17442,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954210,405855.00
04/22/2019 13:30,2,0.609,ACTIVE,213.74,337.84,60.012,1555954204,"201051344000582","174011545737251",29.18,8.50,0,329.13,348.66,18.0,15.5,0.115,1247695.9,1247695.9,25227,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954211,405856.00
04/22/2019 13:30,2,0.594,ACTIVE,213.06,337.54,60.012,1555954204,"201051344000868","174011545737251",30.18,8.00,0,329.73,347.76,18.2,15.6,0.119,1256254.3,1256254.3,49168,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954212,405857.00
04/22/2019 13:30,2,0.590,ACTIVE,213.51,339.34,59.969,1555954204,"201051344000576","174011545737251",30.10,8.50,0,330.93,348.66,18.0,15.5,0.115,1274364.4,1274364.4,21205,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954213,405858.00
04/22/2019 13:30,2,0.572,ACTIVE,213.06,338.14,59.964,1555954204,"201051344001158","174011545737251",30.43,7.30,0,329.73,348.06,17.6,15.1,0.124,1251107.3,1251107.3,17430,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954214,405859.00
04/22/2019 13:30,2,0.580,ACTIVE,213.29,338.44,60.012,1555954204,"201051344000917","174011545737251",30.02,10.00,0,328.82,347.46,17.7,15.1,0.124,1264199.4,1264199.4,25143,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954215,405860.00
04/22/2019 13:30,2,0.637,ACTIVE,213.29,335.74,60.033,1555954204,"201051344000417","174011545737251",19.66,7.70,0,328.82,343.85,12.7,10.3,0.080,1015168.6,1015168.6,25293,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954216,405861.00
04/22/2019 13:30,2,0.592,ACTIVE,213.29,338.14,60.012,1555954204,"201051344000685","174011545737251",29.94,8.00,0,328.82,348.96,18.0,15.4,0.124,1270525.8,1270525.8,25312,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954217,405862.00
04/22/2019 13:30,2,0.598,ACTIVE,213.29,338.14,60.006,1555954204,"201051344000651","174011545737251",30.55,7.70,0,330.03,348.96,18.6,16.0,0.119,1263318.0,1263318.0,25279,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954218,405863.00
04/22/2019 13:30,2,0.604,ACTIVE,212.83,338.74,60.012,1555954204,"201051344000594","174011545737251",30.06,8.50,0,326.42,347.76,18.4,15.9,0.115,1275844.4,1275844.4,49162,0,0,0,L,1122011218,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954219,405864.00
04/22/2019 13:30,2,0.598,ACTIVE,213.29,338.74,59.996,1555954204,"201051344000469","174011545737251",30.42,7.00,0,329.43,348.36,18.5,15.9,0.128,1255829.3,1255829.3,17402,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954220,405865.00
04/22/2019 13:30,2,0.615,ACTIVE,213.29,338.44,59.996,1555954204,"201051344000585","174011545737251",30.32,8.00,0,329.43,348.66,18.9,16.3,0.124,1276520.3,1276520.3,25338,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954221,405866.00
04/22/2019 13:30,2,0.592,ACTIVE,213.74,339.34,60.017,1555954204,"201051344000853","174011545737251",29.98,8.00,0,331.53,349.26,18.0,15.4,0.115,1279266.5,1279266.5,17003,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954222,405867.00
04/22/2019 13:30,2,0.570,ACTIVE,213.51,337.84,60.054,1555954204,"201051344001145","174011545737251",30.30,7.70,0,329.73,348.36,17.5,15.0,0.115,1278814.9,1278814.9,25257,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954223,405868.00
04/22/2019 13:30,2,0.613,ACTIVE,213.29,337.84,60.006,1555954204,"201051344000438","174011545737251",30.40,7.70,0,328.82,349.86,18.9,16.3,0.119,1271697.4,1271697.4,25286,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954224,405869.00
04/22/2019 13:30,2,0.605,ACTIVE,212.83,336.64,60.012,1555954204,"201051344001135","174011545737251",30.32,8.50,0,328.52,348.66,18.6,16.1,0.119,1258554.9,1258554.9,25239,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954224,405870.00
04/22/2019 13:30,2,0.582,ACTIVE,213.06,337.84,60.017,1555954204,"201051344000983","174011545737251",30.47,8.50,0,328.82,348.96,18.0,15.4,0.119,1277320.3,1277320.3,17003,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954225,405871.00
04/22/2019 13:30,2,0.584,ACTIVE,213.29,336.94,60.012,1555954204,"201051344001203","174011545737251",30.55,8.00,0,329.43,348.66,18.1,15.6,0.119,1266268.5,1266268.5,25296,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954226,405872.00
04/22/2019 13:30,2,0.572,ACTIVE,213.06,336.34,59.985,1555954204,"201051344001230","174011545737251",30.49,8.00,0,326.72,349.56,17.7,15.2,0.102,1262600.9,1262600.9,25120,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954227,405873.00
04/22/2019 13:30,2,0.605,ACTIVE,212.61,337.54,60.022,1555954204,"201051344000646","174011545737251",29.12,8.00,0,328.22,347.76,17.9,15.3,0.115,1256124.1,1256124.1,25265,0,0,0,L,1122011218,1,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954228,405874.00
04/22/2019 13:30,2,0.590,ACTIVE,213.51,337.54,60.012,1555954204,"201051344000867","174011545737251",30.08,9.30,0,329.43,347.76,18.0,15.4,0.110,1254509.0,1254509.0,49192,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954229,405875.00
04/22/2019 13:30,2,0.588,ACTIVE,213.74,339.95,60.012,1555954204,"201051344000633","174011545737251",30.38,8.50,0,330.33,350.17,18.1,15.6,0.115,1251929.3,1251929.3,49289,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954230,405876.00
04/22/2019 13:30,2,0.609,ACTIVE,212.61,338.14,60.033,1555954204,"201051344000955","174011545737251",30.85,8.50,0,327.32,349.26,19.1,16.5,0.124,1276142.5,1276142.5,25283,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954231,405877.00
04/22/2019 13:30,2,0.600,ACTIVE,213.06,338.44,60.006,1555954204,"201051344000648","174011545737251",29.78,7.70,0,329.73,348.36,18.1,15.6,0.124,1267165.0,1267165.0,48745,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954232,405878.00
04/22/2019 13:30,2,0.586,ACTIVE,213.51,338.74,59.985,1555954204,"201051344000645","174011545737251",29.62,9.30,0,330.63,348.06,17.6,15.1,0.115,1272010.7,1272010.7,48709,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954233,405879.00
04/22/2019 13:30,2,0.605,ACTIVE,213.06,338.14,60.022,1555954204,"201051344000569","174011545737251",29.84,8.50,0,330.63,348.36,18.3,15.8,0.124,1288117.2,1288117.2,16917,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954234,405880.00
04/22/2019 13:30,2,0.652,ACTIVE,213.29,341.75,60.012,1555954204,"179051228000119","174011545737251",29.64,11.00,0,331.23,352.27,19.6,17.0,0.119,75335.8,75335.8,17019,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555954235,405881.00
04/22/2019 13:45,2,0.584,ACTIVE,212.61,336.94,60.006,1555955104,"201051344000579","174011545737251",30.14,8.00,0,329.73,347.46,17.8,15.3,0.110,1287957.3,1287957.3,17372,0,0,0,L,1122011218,1,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955105,405882.00
04/22/2019 13:45,2,0.568,ACTIVE,212.61,335.74,59.969,1555955104,"201051344001025","174011545737251",29.98,8.00,0,328.52,348.06,17.3,14.8,0.110,1270219.1,1270219.1,25299,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955106,405883.00
04/22/2019 13:45,2,0.568,ACTIVE,213.06,337.24,60.012,1555955104,"201051344001093","174011545737251",30.49,9.30,0,328.52,347.46,17.6,15.0,0.110,1254102.9,1254102.9,25340,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955107,405884.00
04/22/2019 13:45,2,0.555,ACTIVE,212.38,336.94,60.006,1555955104,"201051344000458","174011545737251",29.86,9.70,0,329.13,346.56,16.8,14.3,0.106,1271102.1,1271102.1,17120,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955108,405885.00
04/22/2019 13:45,2,0.574,ACTIVE,212.38,335.44,60.006,1555955104,"201051344000890","174011545737251",30.43,8.50,0,328.22,348.06,17.7,15.2,0.110,1268778.1,1268778.1,25252,0,0,0,L,1122011218,1,122.23,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955109,405886.00
04/22/2019 13:45,2,0.537,ACTIVE,212.61,337.54,60.012,1555955104,"201051344000988","174011545737251",19.34,7.70,0,329.13,345.36,10.5,8.2,0.066,980608.6,980608.6,17443,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955110,405887.00
04/22/2019 13:45,2,0.555,ACTIVE,213.29,336.94,60.017,1555955104,"201051344000582","174011545737251",29.84,8.50,0,328.52,346.86,16.8,14.3,0.115,1247699.6,1247699.6,25228,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955111,405888.00
04/22/2019 13:45,2,0.547,ACTIVE,212.83,337.54,59.980,1555955104,"201051344000868","174011545737251",30.06,8.00,0,329.13,347.16,16.7,14.2,0.102,1256258.0,1256258.0,49169,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955112,405889.00
04/22/2019 13:45,2,0.553,ACTIVE,213.51,338.74,60.012,1555955104,"201051344000576","174011545737251",29.54,8.50,0,330.03,347.76,16.6,14.0,0.106,1274368.1,1274368.1,21206,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955113,405890.00
04/22/2019 13:45,2,0.537,ACTIVE,213.06,337.84,59.964,1555955104,"201051344001158","174011545737251",29.62,7.30,0,329.73,347.76,16.1,13.7,0.102,1251111.0,1251111.0,17431,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955114,405891.00
04/22/2019 13:45,2,0.537,ACTIVE,213.06,337.54,60.012,1555955104,"201051344000917","174011545737251",29.98,9.70,0,327.62,346.86,16.3,13.8,0.102,1264203.1,1264203.1,25144,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955115,405892.00
04/22/2019 13:45,2,0.586,ACTIVE,213.06,335.44,60.022,1555955104,"201051344000417","174011545737251",19.68,7.70,0,327.62,343.25,11.7,9.4,0.062,1015171.1,1015171.1,25294,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955116,405893.00
04/22/2019 13:45,2,0.529,ACTIVE,213.29,337.84,60.022,1555955104,"201051344000685","174011545737251",30.57,8.00,0,329.13,347.16,16.4,13.9,0.110,1270529.5,1270529.5,25313,0,0,0,L,1122011218,1,122.91,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955117,405894.00
04/22/2019 13:45,2,0.559,ACTIVE,213.06,337.54,60.028,1555955104,"201051344000651","174011545737251",30.14,8.00,0,329.13,346.86,17.1,14.6,0.106,1263321.9,1263321.9,25280,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955118,405895.00
04/22/2019 13:45,2,0.545,ACTIVE,212.61,336.94,59.996,1555955104,"201051344000594","174011545737251",30.47,8.00,0,327.02,347.46,16.8,14.3,0.102,1275848.2,1275848.2,49163,0,0,0,L,1122011218,1,120.88,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955119,405896.00
04/22/2019 13:45,2,0.562,ACTIVE,212.83,338.14,60.022,1555955104,"201051344000469","174011545737251",29.46,7.00,0,328.82,348.96,16.8,14.3,0.115,1255833.1,1255833.1,17403,0,0,0,L,1122011218,1,120.65,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955120,405897.00
04/22/2019 13:45,2,0.570,ACTIVE,213.29,337.84,60.012,1555955104,"201051344000585","174011545737251",29.90,8.00,0,329.73,347.16,17.3,14.8,0.110,1276524.3,1276524.3,25339,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955121,405898.00
04/22/2019 13:45,2,0.521,ACTIVE,213.51,338.74,60.017,1555955104,"201051344000853","174011545737251",30.79,8.00,0,331.83,351.67,16.3,13.8,0.102,1279270.3,1279270.3,17004,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955122,405899.00
04/22/2019 13:45,2,0.521,ACTIVE,213.29,337.24,60.022,1555955104,"201051344001145","174011545737251",30.06,8.00,0,330.03,346.86,15.9,13.5,0.102,1278818.5,1278818.5,25258,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955123,405900.00
04/22/2019 13:45,2,0.559,ACTIVE,213.06,336.64,60.017,1555955104,"201051344000438","174011545737251",30.30,8.00,0,327.92,348.96,17.2,14.7,0.102,1271701.4,1271701.4,25287,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955124,405901.00
04/22/2019 13:45,2,0.559,ACTIVE,212.61,335.44,60.022,1555955104,"201051344001135","174011545737251",29.84,8.50,0,328.52,347.46,16.9,14.4,0.106,1258558.8,1258558.8,25240,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955125,405902.00
04/22/2019 13:45,2,0.535,ACTIVE,213.06,337.84,60.022,1555955104,"201051344000983","174011545737251",29.92,8.50,0,330.33,348.66,16.2,13.7,0.102,1277324.0,1277324.0,17004,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955125,405903.00
04/22/2019 13:45,2,0.549,ACTIVE,213.06,336.34,60.049,1555955104,"201051344001203","174011545737251",29.48,8.50,0,328.22,347.46,16.4,13.9,0.106,1266272.3,1266272.3,25297,0,0,0,L,1122011218,1,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955127,405904.00
04/22/2019 13:45,2,0.539,ACTIVE,212.83,336.04,60.028,1555955104,"201051344001230","174011545737251",29.12,8.50,0,327.32,350.17,15.9,13.4,0.097,1262604.6,1262604.6,25121,0,0,0,L,1122011218,1,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955128,405905.00
04/22/2019 13:45,2,0.539,ACTIVE,212.61,337.54,60.028,1555955104,"201051344000646","174011545737251",29.82,8.00,0,328.52,347.46,16.4,13.9,0.106,1256127.9,1256127.9,25266,0,0,0,L,1122011218,1,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955128,405906.00
04/22/2019 13:45,2,0.527,ACTIVE,213.29,337.54,60.075,1555955104,"201051344000867","174011545737251",30.12,9.30,0,330.03,347.16,16.1,13.6,0.097,1254512.7,1254512.7,49193,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955129,405907.00
04/22/2019 13:45,2,0.529,ACTIVE,213.51,339.34,60.065,1555955104,"201051344000633","174011545737251",30.45,8.00,0,330.63,348.96,16.4,13.9,0.097,1251933.1,1251933.1,49290,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955130,405908.00
04/22/2019 13:45,2,0.568,ACTIVE,212.61,336.04,60.043,1555955104,"201051344000955","174011545737251",29.94,8.50,0,328.52,348.66,17.3,14.8,0.106,1276146.5,1276146.5,25284,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955131,405909.00
04/22/2019 13:45,2,0.539,ACTIVE,213.06,337.24,59.996,1555955104,"201051344000648","174011545737251",29.96,7.70,0,329.13,347.46,16.4,13.9,0.102,1267168.8,1267168.8,48746,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955132,405910.00
04/22/2019 13:45,2,0.525,ACTIVE,213.29,338.14,60.043,1555955104,"201051344000645","174011545737251",29.34,9.30,0,330.33,347.76,15.7,13.2,0.097,1272014.3,1272014.3,48710,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955133,405911.00
04/22/2019 13:45,2,0.543,ACTIVE,213.06,338.14,60.075,1555955104,"201051344000569","174011545737251",29.58,8.50,0,330.33,347.16,16.3,13.8,0.102,1288121.0,1288121.0,16918,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955134,405912.00
04/22/2019 13:45,2,0.586,ACTIVE,213.29,341.45,60.043,1555955104,"179051228000119","174011545737251",29.60,11.00,0,330.93,351.67,17.6,15.0,0.093,75339.9,75339.9,17020,0,0,0,L,46974696,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555955135,405913.00
04/22/2019 14:00,2,0.354,ACTIVE,212.83,335.44,59.975,1555956004,"201051344000579","174011545737251",29.70,8.00,0,329.43,349.86,10.7,8.4,0.044,1287960.2,1287960.2,17373,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956005,405914.00
04/22/2019 14:00,2,0.332,ACTIVE,213.06,333.63,59.990,1555956004,"201051344001025","174011545737251",29.26,7.70,0,328.22,345.96,9.9,7.6,0.040,1270221.9,1270221.9,25300,0,0,0,L,1122011218,1,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956006,405915.00
04/22/2019 14:00,2,0.361,ACTIVE,213.29,335.14,60.001,1555956004,"201051344001093","174011545737251",28.63,9.30,0,328.82,345.36,10.5,8.2,0.040,1254105.8,1254105.8,25341,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956007,405916.00
04/22/2019 14:00,2,0.328,ACTIVE,212.83,334.54,60.017,1555956004,"201051344000458","174011545737251",29.02,9.70,0,328.52,345.96,9.7,7.4,0.040,1271104.8,1271104.8,17121,0,0,0,L,1122011218,1,121.10,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956008,405917.00
04/22/2019 14:00,2,0.354,ACTIVE,213.06,334.84,59.990,1555956004,"201051344000890","174011545737251",28.92,8.50,0,327.02,345.96,10.4,8.1,0.040,1268781.0,1268781.0,25253,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956009,405918.00
04/22/2019 14:00,2,0.328,ACTIVE,212.61,335.74,59.990,1555956004,"201051344000988","174011545737251",18.23,7.70,0,327.92,344.45,6.1,3.9,0.018,980610.1,980610.1,17444,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956010,405919.00
04/22/2019 14:00,2,0.330,ACTIVE,213.51,335.44,59.985,1555956004,"201051344000582","174011545737251",28.94,8.50,0,328.22,345.96,9.7,7.5,0.040,1247702.4,1247702.4,25229,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956011,405920.00
04/22/2019 14:00,2,0.326,ACTIVE,212.83,335.14,59.990,1555956004,"201051344000868","174011545737251",28.82,8.00,0,327.02,346.26,9.6,7.3,0.040,1256260.7,1256260.7,49170,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956012,405921.00
04/22/2019 14:00,2,0.322,ACTIVE,213.51,336.94,60.022,1555956004,"201051344000576","174011545737251",29.14,9.00,0,330.03,346.56,9.6,7.3,0.035,1274370.8,1274370.8,21207,0,0,0,L,1122011218,1,121.33,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956013,405922.00
04/22/2019 14:00,2,0.305,ACTIVE,213.06,335.74,59.990,1555956004,"201051344001158","174011545737251",29.26,7.30,0,330.03,346.56,9.1,6.8,0.040,1251113.5,1251113.5,17432,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956014,405923.00
04/22/2019 14:00,2,0.320,ACTIVE,213.51,335.74,59.996,1555956004,"201051344000917","174011545737251",28.65,9.70,0,327.62,345.96,9.3,7.1,0.040,1264205.7,1264205.7,25145,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956015,405924.00
04/22/2019 14:00,2,0.387,ACTIVE,213.51,335.44,59.953,1555956004,"201051344000417","174011545737251",18.83,7.70,0,327.92,342.35,7.4,5.2,0.022,1015172.9,1015172.9,25295,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956016,405925.00
04/22/2019 14:00,2,0.312,ACTIVE,213.51,336.64,59.996,1555956004,"201051344000685","174011545737251",29.26,8.00,0,329.13,345.66,9.3,7.1,0.049,1270532.2,1270532.2,25314,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956017,405926.00
04/22/2019 14:00,2,0.334,ACTIVE,213.29,335.74,59.996,1555956004,"201051344000651","174011545737251",29.14,8.00,0,329.73,345.66,9.9,7.6,0.044,1263324.7,1263324.7,25281,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956018,405927.00
04/22/2019 14:00,2,0.334,ACTIVE,212.61,334.84,59.948,1555956004,"201051344000594","174011545737251",28.98,8.50,0,327.92,345.96,9.8,7.6,0.044,1275851.0,1275851.0,49164,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956019,405928.00
04/22/2019 14:00,2,0.330,ACTIVE,213.06,336.04,60.001,1555956004,"201051344000469","174011545737251",29.54,7.00,0,329.13,345.66,9.9,7.6,0.044,1255835.8,1255835.8,17404,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956019,405929.00
04/22/2019 14:00,2,0.330,ACTIVE,213.29,335.74,59.996,1555956004,"201051344000585","174011545737251",29.80,8.50,0,327.92,345.96,10.0,7.7,0.044,1276527.1,1276527.1,25340,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956020,405930.00
04/22/2019 14:00,2,0.320,ACTIVE,213.51,336.94,59.996,1555956004,"201051344000853","174011545737251",28.96,8.00,0,331.23,346.86,9.4,7.2,0.044,1279272.9,1279272.9,17005,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956021,405931.00
04/22/2019 14:00,2,0.307,ACTIVE,213.51,335.44,60.001,1555956004,"201051344001145","174011545737251",28.94,8.00,0,330.03,345.66,9.1,6.8,0.040,1278821.1,1278821.1,25259,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956022,405932.00
04/22/2019 14:00,2,0.344,ACTIVE,213.29,335.44,59.996,1555956004,"201051344000438","174011545737251",29.08,8.00,0,329.73,349.56,10.2,7.9,0.040,1271704.2,1271704.2,25288,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956023,405933.00
04/22/2019 14:00,2,0.330,ACTIVE,212.83,334.24,59.990,1555956004,"201051344001135","174011545737251",29.16,8.50,0,328.22,345.06,9.8,7.5,0.044,1258561.5,1258561.5,25241,0,0,0,L,1122011218,1,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956024,405934.00
04/22/2019 14:00,2,0.322,ACTIVE,213.06,335.44,60.001,1555956004,"201051344000983","174011545737251",29.10,8.50,0,330.03,346.26,9.6,7.3,0.044,1277326.7,1277326.7,17005,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956025,405935.00
04/22/2019 14:00,2,0.326,ACTIVE,213.29,334.54,60.001,1555956004,"201051344001203","174011545737251",28.92,8.50,0,329.13,345.96,9.6,7.3,0.040,1266275.0,1266275.0,25298,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956026,405936.00
04/22/2019 14:00,2,0.312,ACTIVE,213.06,334.24,60.006,1555956004,"201051344001230","174011545737251",29.38,8.00,0,327.62,344.45,9.3,7.1,0.040,1262607.1,1262607.1,25122,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956027,405937.00
04/22/2019 14:00,2,0.322,ACTIVE,212.83,335.44,60.006,1555956004,"201051344000646","174011545737251",29.14,8.00,0,327.62,345.66,9.5,7.3,0.040,1256130.6,1256130.6,25267,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956028,405938.00
04/22/2019 14:00,2,0.318,ACTIVE,213.29,335.74,60.001,1555956004,"201051344000867","174011545737251",29.14,9.30,0,330.03,345.66,9.4,7.2,0.040,1254515.3,1254515.3,49194,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956029,405939.00
04/22/2019 14:00,2,0.322,ACTIVE,213.51,337.84,60.006,1555956004,"201051344000633","174011545737251",29.60,8.00,0,330.33,347.16,9.7,7.4,0.040,1251935.7,1251935.7,49291,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956030,405940.00
04/22/2019 14:00,2,0.357,ACTIVE,212.83,335.14,60.006,1555956004,"201051344000955","174011545737251",29.04,8.50,0,327.62,347.16,10.5,8.2,0.049,1276149.4,1276149.4,25285,0,0,0,L,1122011218,1,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956031,405941.00
04/22/2019 14:00,2,0.328,ACTIVE,213.06,336.04,60.001,1555956004,"201051344000648","174011545737251",28.90,7.70,0,330.63,345.66,9.7,7.4,0.044,1267171.5,1267171.5,48747,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956032,405942.00
04/22/2019 14:00,2,0.307,ACTIVE,213.29,336.94,60.012,1555956004,"201051344000645","174011545737251",29.24,9.30,0,330.33,346.56,9.1,6.9,0.035,1272016.8,1272016.8,48711,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956033,405943.00
04/22/2019 14:00,2,0.328,ACTIVE,212.83,335.44,60.001,1555956004,"201051344000569","174011545737251",28.88,8.00,0,330.33,345.06,9.6,7.4,0.044,1288123.5,1288123.5,16919,0,0,0,L,1122011218,1,120.65,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956034,405944.00
04/22/2019 14:00,2,0.379,ACTIVE,213.29,339.65,60.049,1555956004,"179051228000119","174011545737251",28.47,11.00,0,331.83,349.56,10.9,8.6,0.040,75342.9,75342.9,17021,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956035,405945.00
04/22/2019 14:15,2,0.361,ACTIVE,212.83,335.14,59.964,1555956904,"201051344000579","174011545737251",29.82,8.00,0,330.63,341.15,10.9,8.6,0.044,1287962.3,1287962.3,17374,0,0,0,L,1122011218,1,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956905,405946.00
04/22/2019 14:15,2,0.340,ACTIVE,213.29,334.24,60.033,1555956904,"201051344001025","174011545737251",29.40,7.70,0,329.43,340.85,10.2,7.9,0.049,1270223.8,1270223.8,25301,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956906,405947.00
04/22/2019 14:15,2,0.369,ACTIVE,213.51,336.04,60.001,1555956904,"201051344001093","174011545737251",29.24,9.30,0,329.73,341.15,11.0,8.7,0.044,1254107.9,1254107.9,25342,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956907,405948.00
04/22/2019 14:15,2,0.344,ACTIVE,212.83,335.44,59.985,1555956904,"201051344000458","174011545737251",28.80,9.70,0,329.73,341.45,10.1,7.8,0.044,1271106.7,1271106.7,17122,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956908,405949.00
04/22/2019 14:15,2,0.365,ACTIVE,213.29,335.14,60.006,1555956904,"201051344000890","174011545737251",29.04,8.50,0,328.82,340.85,10.8,8.5,0.049,1268783.1,1268783.1,25254,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956909,405950.00
04/22/2019 14:15,2,0.326,ACTIVE,212.83,336.04,60.012,1555956904,"201051344000988","174011545737251",19.08,7.70,0,328.52,341.75,6.3,4.2,0.022,980611.1,980611.1,17445,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956910,405951.00
04/22/2019 14:15,2,0.344,ACTIVE,213.96,336.04,60.012,1555956904,"201051344000582","174011545737251",29.02,8.50,0,329.13,340.25,10.1,7.8,0.044,1247704.2,1247704.2,25230,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956911,405952.00
04/22/2019 14:15,2,0.340,ACTIVE,212.83,335.74,60.012,1555956904,"201051344000868","174011545737251",28.75,8.00,0,329.43,341.15,9.9,7.6,0.044,1256262.6,1256262.6,49171,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956912,405953.00
04/22/2019 14:15,2,0.320,ACTIVE,213.51,336.64,60.006,1555956904,"201051344000576","174011545737251",30.14,8.50,0,330.33,341.45,9.8,7.5,0.040,1274372.7,1274372.7,21208,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956913,405954.00
04/22/2019 14:15,2,0.320,ACTIVE,212.83,335.74,60.017,1555956904,"201051344001158","174011545737251",29.08,7.30,0,328.82,341.45,9.5,7.2,0.049,1251115.3,1251115.3,17433,0,0,0,L,1122011218,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956914,405955.00
04/22/2019 14:15,2,0.334,ACTIVE,213.51,336.04,59.980,1555956904,"201051344000917","174011545737251",28.77,9.70,0,328.22,341.75,9.8,7.5,0.035,1264207.5,1264207.5,25146,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956915,405956.00
04/22/2019 14:15,2,0.420,ACTIVE,213.51,334.84,59.996,1555956904,"201051344000417","174011545737251",18.07,7.70,0,327.92,339.34,7.7,5.5,0.027,1015174.2,1015174.2,25296,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956916,405957.00
04/22/2019 14:15,2,0.332,ACTIVE,213.74,336.34,60.017,1555956904,"201051344000685","174011545737251",28.86,8.00,0,330.03,341.45,9.8,7.5,0.049,1270534.0,1270534.0,25315,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956917,405958.00
04/22/2019 14:15,2,0.348,ACTIVE,213.51,336.94,60.017,1555956904,"201051344000651","174011545737251",28.94,7.70,0,330.33,341.15,10.2,8.0,0.049,1263326.6,1263326.6,25282,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956918,405959.00
04/22/2019 14:15,2,0.344,ACTIVE,212.38,335.44,60.028,1555956904,"201051344000594","174011545737251",29.06,8.00,0,327.62,341.15,10.1,7.9,0.049,1275852.9,1275852.9,49165,0,0,0,L,1122011218,1,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956919,405960.00
04/22/2019 14:15,2,0.340,ACTIVE,212.83,335.74,60.022,1555956904,"201051344000469","174011545737251",29.72,7.30,0,328.22,341.45,10.3,8.0,0.049,1255837.8,1255837.8,17405,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956920,405961.00
04/22/2019 14:15,2,0.355,ACTIVE,213.51,336.04,60.006,1555956904,"201051344000585","174011545737251",29.02,8.00,0,328.52,341.75,10.5,8.2,0.049,1276529.1,1276529.1,25341,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956921,405962.00
04/22/2019 14:15,2,0.336,ACTIVE,213.51,336.64,60.017,1555956904,"201051344000853","174011545737251",28.67,8.00,0,330.93,342.05,9.8,7.5,0.044,1279274.7,1279274.7,17006,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956922,405963.00
04/22/2019 14:15,2,0.318,ACTIVE,213.74,336.34,60.022,1555956904,"201051344001145","174011545737251",29.18,7.70,0,330.33,341.75,9.5,7.2,0.044,1278822.9,1278822.9,25260,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956923,405964.00
04/22/2019 14:15,2,0.354,ACTIVE,213.51,335.74,60.033,1555956904,"201051344000438","174011545737251",29.38,7.70,0,330.03,340.85,10.6,8.3,0.044,1271706.3,1271706.3,25289,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956924,405965.00
04/22/2019 14:15,2,0.346,ACTIVE,213.06,334.54,60.022,1555956904,"201051344001135","174011545737251",29.14,8.00,0,328.82,340.55,10.2,8.0,0.044,1258563.5,1258563.5,25242,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956925,405966.00
04/22/2019 14:15,2,0.332,ACTIVE,212.83,335.14,60.022,1555956904,"201051344000983","174011545737251",29.28,8.50,0,329.13,341.45,9.8,7.6,0.044,1277328.5,1277328.5,17006,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956926,405967.00
04/22/2019 14:15,2,0.340,ACTIVE,213.51,334.84,60.043,1555956904,"201051344001203","174011545737251",28.65,8.50,0,330.03,341.75,9.9,7.6,0.044,1266276.8,1266276.8,25299,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956927,405968.00
04/22/2019 14:15,2,0.334,ACTIVE,213.29,335.44,60.022,1555956904,"201051344001230","174011545737251",28.59,8.00,0,328.52,340.85,9.7,7.4,0.049,1262608.9,1262608.9,25123,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956928,405969.00
04/22/2019 14:15,2,0.340,ACTIVE,212.83,334.84,60.012,1555956904,"201051344000646","174011545737251",29.00,8.00,0,328.52,340.85,10.0,7.7,0.040,1256132.5,1256132.5,25268,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956929,405970.00
04/22/2019 14:15,2,0.332,ACTIVE,213.06,335.14,60.043,1555956904,"201051344000867","174011545737251",29.06,9.30,0,329.73,341.45,9.8,7.5,0.044,1254517.2,1254517.2,49195,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956930,405971.00
04/22/2019 14:15,2,0.334,ACTIVE,213.51,337.54,60.022,1555956904,"201051344000633","174011545737251",29.68,8.00,0,330.03,343.85,10.1,7.8,0.044,1251937.7,1251937.7,49292,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956930,405972.00
04/22/2019 14:15,2,0.367,ACTIVE,212.83,334.54,60.022,1555956904,"201051344000955","174011545737251",29.12,8.00,0,327.62,340.85,10.8,8.5,0.049,1276151.5,1276151.5,25286,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956931,405973.00
04/22/2019 14:15,2,0.342,ACTIVE,213.06,335.14,60.017,1555956904,"201051344000648","174011545737251",29.04,7.70,0,330.93,342.05,10.1,7.8,0.044,1267173.4,1267173.4,48748,0,0,0,L,1122011218,1,120.65,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956932,405974.00
04/22/2019 14:15,2,0.320,ACTIVE,213.29,336.04,60.012,1555956904,"201051344000645","174011545737251",28.94,9.30,0,330.33,342.05,9.4,7.1,0.044,1272018.6,1272018.6,48712,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956933,405975.00
04/22/2019 14:15,2,0.336,ACTIVE,212.83,336.04,60.022,1555956904,"201051344000569","174011545737251",29.22,8.50,0,330.03,341.15,10.0,7.7,0.044,1288125.4,1288125.4,16920,0,0,0,L,1122011218,1,120.65,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956934,405976.00
04/22/2019 14:15,2,0.383,ACTIVE,213.29,339.04,60.017,1555956904,"179051228000119","174011545737251",29.48,11.30,0,330.93,345.36,11.4,9.1,0.035,75345.1,75345.1,17022,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555956935,405977.00
04/22/2019 14:30,2,0.369,ACTIVE,211.70,333.33,60.012,1555957804,"201051344000579","174011545737251",29.64,8.00,0,319.51,341.45,11.1,8.8,0.044,1287964.7,1287964.7,17375,0,0,0,L,1122011218,1,120.42,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957806,405978.00
04/22/2019 14:30,2,0.350,ACTIVE,211.48,333.63,60.033,1555957804,"201051344001025","174011545737251",29.08,7.70,0,318.91,341.75,10.3,8.1,0.049,1270226.0,1270226.0,25302,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957807,405979.00
04/22/2019 14:30,2,0.379,ACTIVE,211.70,335.14,60.028,1555957804,"201051344001093","174011545737251",28.63,9.30,0,318.30,341.15,11.1,8.8,0.040,1254110.2,1254110.2,25343,0,0,0,L,1122011218,1,121.55,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957808,405980.00
04/22/2019 14:30,2,0.344,ACTIVE,211.48,333.03,60.012,1555957804,"201051344000458","174011545737251",29.14,9.70,0,318.91,341.15,10.2,7.9,0.049,1271108.8,1271108.8,17123,0,0,0,L,1122011218,1,120.42,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957808,405981.00
04/22/2019 14:30,2,0.373,ACTIVE,211.70,333.93,60.017,1555957804,"201051344000890","174011545737251",28.90,9.00,0,318.91,341.45,10.9,8.6,0.049,1268785.4,1268785.4,25255,0,0,0,L,1122011218,1,121.78,120.20,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957809,405982.00
04/22/2019 14:30,2,0.342,ACTIVE,211.48,334.24,60.012,1555957804,"201051344000988","174011545737251",18.47,7.70,0,318.91,341.75,6.4,4.3,0.027,980612.2,980612.2,17446,0,0,0,L,1122011218,1,120.20,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957810,405983.00
04/22/2019 14:30,2,0.346,ACTIVE,212.16,334.84,60.038,1555957804,"201051344000582","174011545737251",28.86,8.50,0,318.61,341.75,10.2,7.9,0.049,1247706.4,1247706.4,25231,0,0,0,L,1122011218,1,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957811,405984.00
04/22/2019 14:30,2,0.342,ACTIVE,211.70,333.63,60.012,1555957804,"201051344000868","174011545737251",28.82,8.00,0,319.81,341.45,10.0,7.7,0.044,1256264.7,1256264.7,49172,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957813,405985.00
04/22/2019 14:30,2,0.336,ACTIVE,212.38,334.84,60.017,1555957804,"201051344000576","174011545737251",29.36,8.50,0,318.91,342.95,10.0,7.8,0.044,1274374.8,1274374.8,21209,0,0,0,L,1122011218,1,120.65,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957814,405986.00
04/22/2019 14:30,2,0.330,ACTIVE,211.70,333.63,60.038,1555957804,"201051344001158","174011545737251",28.84,7.30,0,319.81,341.75,9.7,7.4,0.049,1251117.3,1251117.3,17434,0,0,0,L,1122011218,1,120.20,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957815,405987.00
04/22/2019 14:30,2,0.340,ACTIVE,211.70,335.14,60.012,1555957804,"201051344000917","174011545737251",28.61,9.70,0,317.40,342.35,9.9,7.6,0.044,1264209.6,1264209.6,25147,0,0,0,L,1122011218,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957816,405988.00
04/22/2019 14:30,2,0.412,ACTIVE,211.93,333.63,60.022,1555957804,"201051344000417","174011545737251",18.79,7.70,0,318.61,340.55,7.9,5.7,0.022,1015175.7,1015175.7,25297,0,0,0,L,1122011218,1,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957817,405989.00
04/22/2019 14:30,2,0.338,ACTIVE,211.93,334.54,59.985,1555957804,"201051344000685","174011545737251",28.94,8.50,0,319.51,342.65,10.0,7.7,0.049,1270536.1,1270536.1,25316,0,0,0,L,1122011218,1,122.23,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957818,405990.00
04/22/2019 14:30,2,0.355,ACTIVE,211.93,334.54,60.012,1555957804,"201051344000651","174011545737251",29.04,7.70,0,319.51,342.65,10.5,8.2,0.049,1263328.8,1263328.8,25283,0,0,0,L,1122011218,1,122.01,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957819,405991.00
04/22/2019 14:30,2,0.352,ACTIVE,211.25,333.03,60.054,1555957804,"201051344000594","174011545737251",28.94,8.00,0,318.30,341.45,10.3,8.0,0.044,1275855.1,1275855.1,49166,0,0,0,L,1122011218,1,120.20,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957820,405992.00
04/22/2019 14:30,2,0.365,ACTIVE,211.48,333.63,60.001,1555957804,"201051344000469","174011545737251",28.27,7.00,0,318.30,342.65,10.5,8.2,0.044,1255840.0,1255840.0,17406,0,0,0,L,1122011218,1,119.97,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957821,405993.00
04/22/2019 14:30,2,0.363,ACTIVE,211.93,335.14,60.017,1555957804,"201051344000585","174011545737251",28.98,8.50,0,318.00,342.05,10.7,8.4,0.049,1276531.4,1276531.4,25342,0,0,0,L,1122011218,1,121.10,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957822,405994.00
04/22/2019 14:30,2,0.346,ACTIVE,212.16,334.84,59.959,1555957804,"201051344000853","174011545737251",28.67,8.00,0,320.41,342.65,10.1,7.8,0.040,1279276.8,1279276.8,17007,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957823,405995.00
04/22/2019 14:30,2,0.334,ACTIVE,211.93,335.14,60.006,1555957804,"201051344001145","174011545737251",28.65,8.00,0,319.21,342.05,9.7,7.4,0.053,1278824.9,1278824.9,25261,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957823,405996.00
04/22/2019 14:30,2,0.350,ACTIVE,211.93,334.24,60.033,1555957804,"201051344000438","174011545737251",30.10,8.00,0,318.91,342.05,10.7,8.4,0.053,1271708.6,1271708.6,25290,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957824,405997.00
04/22/2019 14:30,2,0.355,ACTIVE,211.48,333.33,60.033,1555957804,"201051344001135","174011545737251",29.00,8.50,0,318.61,341.45,10.5,8.2,0.049,1258565.7,1258565.7,25243,0,0,0,L,1122011218,1,121.33,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957825,405998.00
