ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 14:30,2,0.340,ACTIVE,211.70,333.33,60.012,1555957804,"201051344000983","174011545737251",29.32,8.50,0,319.81,341.15,10.1,7.8,0.049,1277330.6,1277330.6,17007,0,0,0,L,1122011218,1,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957826,405999.00
04/22/2019 14:30,2,0.348,ACTIVE,211.70,333.63,60.006,1555957804,"201051344001203","174011545737251",28.78,8.50,0,318.61,342.65,10.2,7.9,0.044,1266278.9,1266278.9,25300,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957827,406000.00
04/22/2019 14:30,2,0.324,ACTIVE,211.70,333.03,60.022,1555957804,"201051344001230","174011545737251",29.82,8.00,0,318.91,340.85,9.8,7.6,0.044,1262611.0,1262611.0,25124,0,0,0,L,1122011218,1,121.78,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957828,406001.00
04/22/2019 14:30,2,0.348,ACTIVE,211.48,334.54,59.964,1555957804,"201051344000646","174011545737251",29.12,7.70,0,318.30,341.45,10.2,8.0,0.049,1256134.6,1256134.6,25269,0,0,0,L,1122011218,1,121.55,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957829,406002.00
04/22/2019 14:30,2,0.344,ACTIVE,211.93,333.33,60.033,1555957804,"201051344000867","174011545737251",28.96,9.30,0,319.51,341.75,10.1,7.9,0.049,1254519.3,1254519.3,49196,0,0,0,L,1122011218,1,120.88,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957830,406003.00
04/22/2019 14:30,2,0.344,ACTIVE,212.16,335.14,60.006,1555957804,"201051344000633","174011545737251",29.58,8.00,0,319.21,343.55,10.3,8.0,0.044,1251939.8,1251939.8,49293,0,0,0,L,1122011218,1,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957831,406004.00
04/22/2019 14:30,2,0.381,ACTIVE,211.25,333.33,60.006,1555957804,"201051344000955","174011545737251",28.92,8.50,0,318.30,341.15,11.2,8.9,0.053,1276153.9,1276153.9,25287,0,0,0,L,1122011218,1,121.10,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957832,406005.00
04/22/2019 14:30,2,0.354,ACTIVE,211.70,333.63,60.017,1555957804,"201051344000648","174011545737251",28.86,8.00,0,318.91,342.05,10.3,8.1,0.040,1267175.5,1267175.5,48749,0,0,0,L,1122011218,1,120.20,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957833,406006.00
04/22/2019 14:30,2,0.334,ACTIVE,212.16,334.24,60.043,1555957804,"201051344000645","174011545737251",28.96,9.00,0,319.51,342.35,9.8,7.6,0.044,1272020.6,1272020.6,48713,0,0,0,L,1122011218,1,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957834,406007.00
04/22/2019 14:30,2,0.348,ACTIVE,211.70,333.63,60.006,1555957804,"201051344000569","174011545737251",29.10,8.50,0,319.21,341.45,10.3,8.0,0.049,1288127.6,1288127.6,16921,0,0,0,L,1122011218,1,119.97,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957835,406008.00
04/22/2019 14:30,2,0.393,ACTIVE,211.93,337.24,60.022,1555957804,"179051228000119","174011545737251",29.40,11.00,0,321.61,345.96,11.7,9.4,0.044,75347.6,75347.6,17023,0,0,0,L,46974696,1,120.65,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555957836,406009.00
04/22/2019 14:45,2,0.348,ACTIVE,213.06,335.74,59.996,1555958704,"201051344000579","174011545737251",30.02,8.00,0,328.22,340.25,10.6,8.3,0.044,1287966.6,1287966.6,17376,0,0,0,L,1122011218,1,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958705,406010.00
04/22/2019 14:45,2,0.336,ACTIVE,213.29,335.14,60.028,1555958704,"201051344001025","174011545737251",29.26,8.00,0,327.62,341.45,9.9,7.7,0.044,1270227.8,1270227.8,25303,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958706,406011.00
04/22/2019 14:45,2,0.359,ACTIVE,213.51,336.34,59.996,1555958704,"201051344001093","174011545737251",29.12,9.30,0,327.92,341.15,10.6,8.3,0.040,1254112.2,1254112.2,25344,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958707,406012.00
04/22/2019 14:45,2,0.336,ACTIVE,213.06,335.44,59.990,1555958704,"201051344000458","174011545737251",29.04,9.70,0,327.32,339.65,9.9,7.6,0.044,1271110.6,1271110.6,17124,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958708,406013.00
04/22/2019 14:45,2,0.361,ACTIVE,213.06,335.44,60.028,1555958704,"201051344000890","174011545737251",28.92,9.00,0,327.62,341.45,10.6,8.3,0.044,1268787.3,1268787.3,25256,0,0,0,L,1122011218,1,122.68,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958709,406014.00
04/22/2019 14:45,2,0.328,ACTIVE,213.06,336.64,60.001,1555958704,"201051344000988","174011545737251",18.71,8.00,0,326.12,339.95,6.2,4.1,0.022,980613.1,980613.1,17447,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958710,406015.00
04/22/2019 14:45,2,0.332,ACTIVE,213.74,336.64,59.985,1555958704,"201051344000582","174011545737251",29.12,8.50,0,328.22,340.55,9.8,7.6,0.044,1247708.1,1247708.1,25232,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958711,406016.00
04/22/2019 14:45,2,0.330,ACTIVE,213.29,336.04,59.985,1555958704,"201051344000868","174011545737251",28.92,8.50,0,327.02,340.25,9.7,7.4,0.040,1256266.4,1256266.4,49173,0,0,0,L,1122011218,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958712,406017.00
04/22/2019 14:45,2,0.326,ACTIVE,213.74,337.54,59.990,1555958704,"201051344000576","174011545737251",29.36,9.00,0,328.22,341.15,9.7,7.5,0.035,1274376.5,1274376.5,21210,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958713,406018.00
04/22/2019 14:45,2,0.318,ACTIVE,213.51,336.34,60.038,1555958704,"201051344001158","174011545737251",29.00,7.70,0,327.02,340.85,9.4,7.2,0.049,1251118.9,1251118.9,17435,0,0,0,L,1122011218,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958714,406019.00
04/22/2019 14:45,2,0.330,ACTIVE,213.51,336.94,59.990,1555958704,"201051344000917","174011545737251",28.82,10.00,0,327.62,340.55,9.6,7.4,0.040,1264211.2,1264211.2,25148,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958715,406020.00
04/22/2019 14:45,2,0.383,ACTIVE,213.51,335.74,59.996,1555958704,"201051344000417","174011545737251",19.30,8.00,0,327.62,339.34,7.5,5.3,0.022,1015176.9,1015176.9,25298,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958716,406021.00
04/22/2019 14:45,2,0.328,ACTIVE,213.74,336.94,59.996,1555958704,"201051344000685","174011545737251",28.71,8.50,0,328.52,342.05,9.6,7.3,0.049,1270537.7,1270537.7,25317,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958717,406022.00
04/22/2019 14:45,2,0.336,ACTIVE,213.51,336.64,59.990,1555958704,"201051344000651","174011545737251",29.52,8.00,0,328.82,341.45,10.1,7.8,0.040,1263330.6,1263330.6,25284,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958718,406023.00
04/22/2019 14:45,2,0.340,ACTIVE,212.83,336.04,59.964,1555958704,"201051344000594","174011545737251",28.80,8.50,0,326.42,339.65,9.9,7.6,0.040,1275856.8,1275856.8,49167,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958719,406024.00
04/22/2019 14:45,2,0.350,ACTIVE,213.51,336.64,59.996,1555958704,"201051344000469","174011545737251",28.61,7.30,0,326.12,340.55,10.1,7.9,0.044,1255841.8,1255841.8,17407,0,0,0,L,1122011218,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958720,406025.00
04/22/2019 14:45,2,0.352,ACTIVE,213.51,336.64,59.996,1555958704,"201051344000585","174011545737251",28.98,8.50,0,328.22,340.85,10.4,8.1,0.049,1276533.2,1276533.2,25343,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958721,406026.00
04/22/2019 14:45,2,0.332,ACTIVE,213.96,337.84,59.990,1555958704,"201051344000853","174011545737251",28.75,8.00,0,328.82,341.75,9.7,7.5,0.040,1279278.5,1279278.5,17008,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958722,406027.00
04/22/2019 14:45,2,0.322,ACTIVE,213.74,336.34,60.006,1555958704,"201051344001145","174011545737251",28.86,8.00,0,328.52,340.85,9.4,7.2,0.044,1278826.5,1278826.5,25262,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958723,406028.00
04/22/2019 14:45,2,0.354,ACTIVE,213.51,336.04,60.001,1555958704,"201051344000438","174011545737251",29.28,8.00,0,327.92,341.15,10.5,8.2,0.044,1271710.4,1271710.4,25291,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958724,406029.00
04/22/2019 14:45,2,0.350,ACTIVE,213.06,335.44,60.017,1555958704,"201051344001135","174011545737251",28.78,8.50,0,327.32,339.65,10.2,7.9,0.040,1258567.5,1258567.5,25244,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958725,406030.00
04/22/2019 14:45,2,0.324,ACTIVE,213.06,335.74,59.996,1555958704,"201051344000983","174011545737251",29.54,9.00,0,327.32,339.95,9.8,7.5,0.044,1277332.3,1277332.3,17008,0,0,0,L,1122011218,1,121.10,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958725,406031.00
04/22/2019 14:45,2,0.324,ACTIVE,213.51,336.04,59.996,1555958704,"201051344001203","174011545737251",29.64,8.50,0,328.22,342.05,9.8,7.5,0.040,1266280.7,1266280.7,25301,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958726,406032.00
04/22/2019 14:45,2,0.318,ACTIVE,213.29,335.44,59.975,1555958704,"201051344001230","174011545737251",29.66,8.50,0,327.02,339.65,9.6,7.3,0.044,1262612.6,1262612.6,25125,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958727,406033.00
04/22/2019 14:45,2,0.334,ACTIVE,213.29,335.74,60.017,1555958704,"201051344000646","174011545737251",29.18,8.00,0,327.32,340.25,9.9,7.6,0.044,1256136.3,1256136.3,25270,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958728,406034.00
04/22/2019 14:45,2,0.332,ACTIVE,213.51,336.04,60.001,1555958704,"201051344000867","174011545737251",28.65,9.70,0,327.32,340.55,9.7,7.4,0.040,1254521.0,1254521.0,49197,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958729,406035.00
04/22/2019 14:45,2,0.336,ACTIVE,213.96,338.14,60.006,1555958704,"201051344000633","174011545737251",29.38,8.50,0,328.22,342.95,10.0,7.8,0.044,1251941.6,1251941.6,49294,0,0,0,L,1122011218,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958730,406036.00
04/22/2019 14:45,2,0.363,ACTIVE,213.06,335.74,60.006,1555958704,"201051344000955","174011545737251",29.40,8.50,0,327.32,339.65,10.8,8.5,0.044,1276155.8,1276155.8,25288,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958731,406037.00
04/22/2019 14:45,2,0.342,ACTIVE,213.51,336.64,60.001,1555958704,"201051344000648","174011545737251",28.92,8.00,0,327.32,340.55,10.0,7.8,0.044,1267177.3,1267177.3,48750,0,0,0,L,1122011218,1,120.88,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958732,406038.00
04/22/2019 14:45,2,0.316,ACTIVE,213.74,336.64,60.001,1555958704,"201051344000645","174011545737251",29.24,9.70,0,328.82,340.85,9.5,7.2,0.044,1272022.2,1272022.2,48714,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958733,406039.00
04/22/2019 14:45,2,0.336,ACTIVE,213.29,336.04,60.006,1555958704,"201051344000569","174011545737251",29.22,8.50,0,327.92,340.25,10.0,7.7,0.044,1288129.3,1288129.3,16922,0,0,0,L,1122011218,1,120.88,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958734,406040.00
04/22/2019 14:45,2,0.393,ACTIVE,213.74,339.65,60.006,1555958704,"179051228000119","174011545737251",28.43,11.30,0,328.82,345.36,11.3,9.0,0.044,75349.7,75349.7,17024,0,0,0,L,46974696,1,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555958735,406041.00
04/22/2019 15:00,2,0.344,ACTIVE,213.74,336.34,60.033,1555959604,"201051344000579","174011545737251",28.94,9.00,0,330.03,341.75,10.1,7.8,0.035,1287968.8,1287968.8,17377,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959605,406042.00
04/22/2019 15:00,2,0.316,ACTIVE,213.74,335.74,60.001,1555959604,"201051344001025","174011545737251",28.92,8.00,0,329.13,341.75,9.3,7.0,0.035,1270229.8,1270229.8,25304,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959606,406043.00
04/22/2019 15:00,2,0.346,ACTIVE,213.96,336.34,59.985,1555959604,"201051344001093","174011545737251",28.75,9.70,0,330.33,342.65,10.1,7.8,0.035,1254114.4,1254114.4,25345,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959607,406044.00
04/22/2019 15:00,2,0.314,ACTIVE,213.51,335.74,60.028,1555959604,"201051344000458","174011545737251",29.06,10.00,0,330.03,342.95,9.3,7.1,0.040,1271112.6,1271112.6,17125,0,0,0,L,1122011218,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959608,406045.00
04/22/2019 15:00,2,0.336,ACTIVE,213.74,335.74,60.033,1555959604,"201051344000890","174011545737251",29.10,9.30,0,329.13,341.75,9.9,7.7,0.040,1268789.4,1268789.4,25257,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959609,406046.00
04/22/2019 15:00,2,0.303,ACTIVE,213.29,337.24,60.028,1555959604,"201051344000988","174011545737251",18.69,8.50,0,328.82,341.75,5.8,3.6,0.027,980614.2,980614.2,17448,0,0,0,L,1122011218,1,121.10,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959610,406047.00
04/22/2019 15:00,2,0.311,ACTIVE,214.41,336.94,60.017,1555959604,"201051344000582","174011545737251",29.10,9.00,0,330.63,341.75,9.2,7.0,0.040,1247710.1,1247710.1,25233,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959611,406048.00
04/22/2019 15:00,2,0.311,ACTIVE,213.51,336.34,60.059,1555959604,"201051344000868","174011545737251",28.84,8.50,0,329.73,341.75,9.1,6.9,0.031,1256268.3,1256268.3,49174,0,0,0,L,1122011218,1,121.33,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959612,406049.00
04/22/2019 15:00,2,0.312,ACTIVE,214.19,337.54,60.028,1555959604,"201051344000576","174011545737251",28.88,9.00,0,331.53,342.95,9.2,6.9,0.040,1274378.4,1274378.4,21211,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959614,406050.00
04/22/2019 15:00,2,0.299,ACTIVE,213.74,336.94,60.028,1555959604,"201051344001158","174011545737251",29.00,8.00,0,329.73,342.95,8.8,6.6,0.040,1251120.8,1251120.8,17436,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959615,406051.00
04/22/2019 15:00,2,0.307,ACTIVE,214.19,337.54,60.017,1555959604,"201051344000917","174011545737251",28.65,10.00,0,329.73,342.05,8.9,6.7,0.031,1264213.1,1264213.1,25149,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959615,406052.00
04/22/2019 15:00,2,0.373,ACTIVE,214.19,336.34,60.028,1555959604,"201051344000417","174011545737251",18.57,8.50,0,329.13,340.25,7.0,4.9,0.022,1015178.3,1015178.3,25299,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959616,406053.00
04/22/2019 15:00,2,0.307,ACTIVE,214.19,337.24,60.028,1555959604,"201051344000685","174011545737251",28.75,9.00,0,330.63,342.95,8.9,6.7,0.040,1270539.6,1270539.6,25318,0,0,0,L,1122011218,1,123.59,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959617,406054.00
04/22/2019 15:00,2,0.326,ACTIVE,214.41,337.24,60.028,1555959604,"201051344000651","174011545737251",28.09,8.50,0,330.33,342.65,9.3,7.1,0.035,1263332.7,1263332.7,25285,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959618,406055.00
04/22/2019 15:00,2,0.314,ACTIVE,213.51,336.34,60.022,1555959604,"201051344000594","174011545737251",29.14,9.30,0,328.52,342.05,9.3,7.0,0.044,1275858.8,1275858.8,49168,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959619,406056.00
04/22/2019 15:00,2,0.324,ACTIVE,213.74,336.64,60.017,1555959604,"201051344000469","174011545737251",28.51,7.70,0,329.13,342.35,9.4,7.2,0.040,1255843.8,1255843.8,17408,0,0,0,L,1122011218,1,121.10,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959620,406057.00
04/22/2019 15:00,2,0.330,ACTIVE,214.19,337.54,59.990,1555959604,"201051344000585","174011545737251",28.65,9.00,0,329.43,343.25,9.6,7.4,0.040,1276535.3,1276535.3,25344,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959621,406058.00
04/22/2019 15:00,2,0.309,ACTIVE,214.19,337.54,60.049,1555959604,"201051344000853","174011545737251",28.80,8.50,0,331.53,343.25,9.1,6.8,0.035,1279280.4,1279280.4,17009,0,0,0,L,1122011218,1,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959622,406059.00
04/22/2019 15:00,2,0.293,ACTIVE,214.41,336.94,60.017,1555959604,"201051344001145","174011545737251",28.96,8.50,0,330.63,342.65,8.6,6.4,0.035,1278828.3,1278828.3,25263,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959623,406060.00
04/22/2019 15:00,2,0.326,ACTIVE,214.41,336.94,60.017,1555959604,"201051344000438","174011545737251",29.16,8.50,0,330.03,342.05,9.7,7.4,0.035,1271712.5,1271712.5,25292,0,0,0,L,1122011218,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959624,406061.00
04/22/2019 15:00,2,0.316,ACTIVE,213.96,336.04,60.054,1555959604,"201051344001135","174011545737251",29.22,9.00,0,329.73,341.75,9.4,7.2,0.040,1258569.5,1258569.5,25245,0,0,0,L,1122011218,1,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959625,406062.00
04/22/2019 15:00,2,0.309,ACTIVE,213.51,335.74,60.022,1555959604,"201051344000983","174011545737251",29.14,9.00,0,330.33,342.35,9.1,6.9,0.040,1277334.3,1277334.3,17009,0,0,0,L,1122011218,1,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959626,406063.00
04/22/2019 15:00,2,0.311,ACTIVE,214.19,336.34,60.022,1555959604,"201051344001203","174011545737251",28.75,9.00,0,330.33,342.95,9.1,6.9,0.040,1266282.6,1266282.6,25302,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959627,406064.00
04/22/2019 15:00,2,0.295,ACTIVE,213.96,336.04,60.054,1555959604,"201051344001230","174011545737251",29.30,9.00,0,327.92,340.85,8.8,6.6,0.035,1262614.5,1262614.5,25126,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959627,406065.00
04/22/2019 15:00,2,0.311,ACTIVE,213.96,336.34,60.038,1555959604,"201051344000646","174011545737251",28.80,8.00,0,329.13,342.05,9.1,6.9,0.035,1256138.2,1256138.2,25271,0,0,0,L,1122011218,1,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959628,406066.00
04/22/2019 15:00,2,0.307,ACTIVE,213.74,335.74,59.996,1555959604,"201051344000867","174011545737251",28.92,10.00,0,330.33,341.75,9.0,6.8,0.035,1254522.9,1254522.9,49198,0,0,0,L,1122011218,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959629,406067.00
04/22/2019 15:00,2,0.311,ACTIVE,214.19,338.14,60.022,1555959604,"201051344000633","174011545737251",29.22,9.00,0,330.33,344.15,9.2,7.0,0.040,1251943.6,1251943.6,49295,0,0,0,L,1122011218,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959630,406068.00
04/22/2019 15:00,2,0.340,ACTIVE,213.74,336.34,60.012,1555959604,"201051344000955","174011545737251",28.96,9.00,0,329.13,341.75,10.0,7.7,0.035,1276158.0,1276158.0,25289,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959631,406069.00
04/22/2019 15:00,2,0.318,ACTIVE,213.74,336.34,60.022,1555959604,"201051344000648","174011545737251",28.78,8.50,0,330.63,342.65,9.3,7.0,0.040,1267179.3,1267179.3,48751,0,0,0,L,1122011218,1,121.10,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959632,406070.00
04/22/2019 15:00,2,0.297,ACTIVE,214.19,336.94,60.022,1555959604,"201051344000645","174011545737251",28.11,9.70,0,331.53,342.95,8.5,6.3,0.040,1272024.0,1272024.0,48715,0,0,0,L,1122011218,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959633,406071.00
04/22/2019 15:00,2,0.312,ACTIVE,213.74,336.34,60.033,1555959604,"201051344000569","174011545737251",28.84,9.00,0,330.33,342.05,9.2,6.9,0.035,1288131.3,1288131.3,16923,0,0,0,L,1122011218,1,121.10,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959634,406072.00
04/22/2019 15:00,2,0.355,ACTIVE,213.96,339.65,60.012,1555959604,"179051228000119","174011545737251",29.58,11.30,0,331.53,345.66,10.7,8.4,0.031,75352.0,75352.0,17025,0,0,0,L,46974696,1,121.55,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555959635,406073.00
04/22/2019 15:15,2,0.348,ACTIVE,213.29,335.44,60.001,1555960504,"201051344000579","174011545737251",29.66,9.30,0,330.93,341.45,10.5,8.2,0.044,1287970.7,1287970.7,17378,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960505,406074.00
04/22/2019 15:15,2,0.332,ACTIVE,212.83,333.93,59.990,1555960504,"201051344001025","174011545737251",29.16,9.00,0,329.43,342.35,9.8,7.5,0.049,1270231.5,1270231.5,25305,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960506,406075.00
04/22/2019 15:15,2,0.355,ACTIVE,213.06,334.84,60.001,1555960504,"201051344001093","174011545737251",28.86,9.70,0,330.03,341.15,10.4,8.1,0.044,1254116.3,1254116.3,25346,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960507,406076.00
04/22/2019 15:15,2,0.332,ACTIVE,213.06,335.44,60.006,1555960504,"201051344000458","174011545737251",28.98,10.00,0,330.03,342.05,9.8,7.6,0.044,1271114.3,1271114.3,17126,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960508,406077.00
04/22/2019 15:15,2,0.340,ACTIVE,212.83,334.84,60.028,1555960504,"201051344000890","174011545737251",29.72,9.70,0,330.03,341.45,10.3,8.0,0.040,1268791.3,1268791.3,25258,0,0,0,L,1122011218,1,122.46,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960509,406078.00
04/22/2019 15:15,2,0.328,ACTIVE,213.06,336.94,59.990,1555960504,"201051344000988","174011545737251",18.27,8.50,0,329.13,342.35,6.1,3.9,0.013,980615.0,980615.0,17449,0,0,0,L,1122011218,1,120.88,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960510,406079.00
04/22/2019 15:15,2,0.328,ACTIVE,213.51,335.74,59.964,1555960504,"201051344000582","174011545737251",28.84,9.30,0,330.33,341.75,9.7,7.4,0.044,1247711.8,1247711.8,25234,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960511,406080.00
04/22/2019 15:15,2,0.330,ACTIVE,213.06,335.74,60.022,1555960504,"201051344000868","174011545737251",28.75,9.00,0,330.33,341.75,9.7,7.4,0.040,1256270.0,1256270.0,49175,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960512,406081.00
04/22/2019 15:15,2,0.326,ACTIVE,213.51,337.24,60.001,1555960504,"201051344000576","174011545737251",29.18,9.00,0,330.63,342.35,9.7,7.4,0.040,1274380.1,1274380.1,21212,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960513,406082.00
04/22/2019 15:15,2,0.311,ACTIVE,213.06,335.74,60.001,1555960504,"201051344001158","174011545737251",29.36,8.50,0,329.13,342.65,9.3,7.0,0.044,1251122.3,1251122.3,17437,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960514,406083.00
04/22/2019 15:15,2,0.320,ACTIVE,213.06,335.74,60.012,1555960504,"201051344000917","174011545737251",28.82,10.00,0,330.03,342.95,9.4,7.1,0.044,1264214.8,1264214.8,25150,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960515,406084.00
04/22/2019 15:15,2,0.410,ACTIVE,213.29,335.14,60.043,1555960504,"201051344000417","174011545737251",17.87,9.00,0,330.63,340.55,7.5,5.3,0.018,1015179.5,1015179.5,25300,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960516,406085.00
04/22/2019 15:15,2,0.318,ACTIVE,213.51,336.64,60.017,1555960504,"201051344000685","174011545737251",29.10,9.00,0,330.93,344.45,9.4,7.1,0.044,1270541.2,1270541.2,25319,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960518,406086.00
04/22/2019 15:15,2,0.338,ACTIVE,213.29,336.04,60.017,1555960504,"201051344000651","174011545737251",29.06,8.50,0,331.23,342.35,10.0,7.7,0.044,1263334.4,1263334.4,25286,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960519,406087.00
04/22/2019 15:15,2,0.334,ACTIVE,212.83,336.34,60.017,1555960504,"201051344000594","174011545737251",29.30,9.30,0,330.03,341.45,9.9,7.7,0.044,1275860.5,1275860.5,49169,0,0,0,L,1122011218,1,121.10,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960519,406088.00
04/22/2019 15:15,2,0.334,ACTIVE,213.29,336.34,60.006,1555960504,"201051344000469","174011545737251",29.76,7.70,0,329.13,342.35,10.1,7.8,0.049,1255845.5,1255845.5,17409,0,0,0,L,1122011218,1,120.88,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960520,406089.00
04/22/2019 15:15,2,0.350,ACTIVE,213.29,336.04,60.022,1555960504,"201051344000585","174011545737251",29.00,9.30,0,330.03,342.35,10.3,8.0,0.049,1276537.1,1276537.1,25345,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960521,406090.00
04/22/2019 15:15,2,0.334,ACTIVE,213.74,337.24,60.043,1555960504,"201051344000853","174011545737251",28.75,8.50,0,332.13,343.25,9.7,7.5,0.044,1279282.1,1279282.1,17010,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960522,406091.00
04/22/2019 15:15,2,0.312,ACTIVE,213.51,335.74,60.028,1555960504,"201051344001145","174011545737251",28.96,8.50,0,331.53,342.65,9.2,7.0,0.040,1278829.9,1278829.9,25264,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960523,406092.00
04/22/2019 15:15,2,0.350,ACTIVE,213.51,335.44,60.012,1555960504,"201051344000438","174011545737251",29.16,9.00,0,330.93,342.35,10.4,8.1,0.044,1271714.3,1271714.3,25293,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960524,406093.00
04/22/2019 15:15,2,0.346,ACTIVE,212.83,334.54,60.006,1555960504,"201051344001135","174011545737251",29.00,9.30,0,330.03,342.35,10.2,7.9,0.049,1258571.2,1258571.2,25246,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960525,406094.00
04/22/2019 15:15,2,0.332,ACTIVE,213.29,335.44,60.012,1555960504,"201051344000983","174011545737251",29.24,9.00,0,330.63,342.05,9.9,7.6,0.040,1277335.9,1277335.9,17010,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960526,406095.00
04/22/2019 15:15,2,0.334,ACTIVE,213.06,335.14,60.012,1555960504,"201051344001203","174011545737251",28.82,9.00,0,331.23,342.95,9.8,7.5,0.049,1266284.3,1266284.3,25303,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960527,406096.00
04/22/2019 15:15,2,0.324,ACTIVE,213.29,334.84,60.012,1555960504,"201051344001230","174011545737251",28.61,9.30,0,329.43,340.85,9.4,7.1,0.044,1262616.1,1262616.1,25127,0,0,0,L,1122011218,1,122.68,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960528,406097.00
04/22/2019 15:15,2,0.336,ACTIVE,212.83,334.84,60.006,1555960504,"201051344000646","174011545737251",28.77,9.00,0,330.03,341.75,9.8,7.6,0.044,1256139.9,1256139.9,25272,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960529,406098.00
04/22/2019 15:15,2,0.334,ACTIVE,213.74,335.44,60.012,1555960504,"201051344000867","174011545737251",29.00,10.00,0,330.03,341.45,9.9,7.6,0.044,1254524.5,1254524.5,49199,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960530,406099.00
04/22/2019 15:15,2,0.330,ACTIVE,213.74,337.84,60.017,1555960504,"201051344000633","174011545737251",29.68,9.30,0,331.53,343.55,10.0,7.7,0.049,1251945.3,1251945.3,49296,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960531,406100.00
04/22/2019 15:15,2,0.365,ACTIVE,212.61,335.14,60.012,1555960504,"201051344000955","174011545737251",28.92,9.30,0,329.43,341.75,10.8,8.5,0.049,1276159.9,1276159.9,25290,0,0,0,L,1122011218,1,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960532,406101.00
04/22/2019 15:15,2,0.344,ACTIVE,213.29,336.04,59.975,1555960504,"201051344000648","174011545737251",28.92,8.50,0,331.23,342.35,10.1,7.8,0.044,1267181.0,1267181.0,48752,0,0,0,L,1122011218,1,120.88,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960533,406102.00
04/22/2019 15:15,2,0.322,ACTIVE,213.51,336.34,59.985,1555960504,"201051344000645","174011545737251",28.55,9.70,0,331.53,342.35,9.4,7.1,0.044,1272025.6,1272025.6,48716,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960534,406103.00
04/22/2019 15:15,2,0.346,ACTIVE,213.29,337.54,59.980,1555960504,"201051344000569","174011545737251",28.55,9.00,0,330.33,341.75,10.1,7.8,0.044,1288133.0,1288133.0,16925,0,0,0,L,1122011218,1,120.88,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960535,406104.00
04/22/2019 15:15,2,0.383,ACTIVE,213.51,339.34,60.006,1555960504,"179051228000119","174011545737251",29.60,11.30,0,331.83,346.56,11.5,9.2,0.040,75354.0,75354.0,17026,0,0,0,L,46974696,1,121.33,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555960536,406105.00
04/22/2019 15:30,2,0.439,ACTIVE,213.51,336.34,60.006,1555961404,"201051344000579","174011545737251",29.54,9.30,0,330.33,344.76,13.2,10.8,0.066,1287973.4,1287973.4,17379,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961405,406106.00
04/22/2019 15:30,2,0.428,ACTIVE,213.06,335.14,60.006,1555961404,"201051344001025","174011545737251",28.49,9.00,0,328.52,342.95,12.4,10.0,0.062,1270234.0,1270234.0,25306,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961406,406107.00
04/22/2019 15:30,2,0.438,ACTIVE,213.29,336.64,59.985,1555961404,"201051344001093","174011545737251",29.32,9.70,0,328.52,342.95,13.0,10.6,0.066,1254118.9,1254118.9,25347,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961407,406108.00
04/22/2019 15:30,2,0.406,ACTIVE,213.29,335.44,60.022,1555961404,"201051344000458","174011545737251",29.50,10.30,0,330.03,343.55,12.2,9.9,0.066,1271116.8,1271116.8,17127,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961408,406109.00
04/22/2019 15:30,2,0.441,ACTIVE,212.83,335.14,59.975,1555961404,"201051344000890","174011545737251",29.08,9.70,0,328.52,345.96,13.0,10.7,0.062,1268793.9,1268793.9,25259,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961409,406110.00
04/22/2019 15:30,2,0.391,ACTIVE,213.29,336.94,60.012,1555961404,"201051344000988","174011545737251",18.89,9.00,0,327.62,343.25,7.5,5.3,0.044,980616.4,980616.4,17450,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961410,406111.00
04/22/2019 15:30,2,0.424,ACTIVE,213.74,336.64,60.022,1555961404,"201051344000582","174011545737251",28.63,9.30,0,328.22,343.25,12.3,10.0,0.066,1247714.3,1247714.3,25235,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961411,406112.00
04/22/2019 15:30,2,0.408,ACTIVE,213.51,336.64,60.049,1555961404,"201051344000868","174011545737251",29.00,9.00,0,329.73,344.15,12.1,9.7,0.062,1256272.5,1256272.5,49176,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961412,406113.00
04/22/2019 15:30,2,0.400,ACTIVE,213.96,337.84,60.006,1555961404,"201051344000576","174011545737251",29.28,9.30,0,330.93,344.15,11.9,9.6,0.062,1274382.5,1274382.5,21213,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961413,406114.00
04/22/2019 15:30,2,0.389,ACTIVE,213.74,337.54,60.017,1555961404,"201051344001158","174011545737251",29.42,8.50,0,329.13,343.85,11.6,9.3,0.062,1251124.7,1251124.7,17438,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961414,406115.00
04/22/2019 15:30,2,0.400,ACTIVE,213.51,336.34,60.006,1555961404,"201051344000917","174011545737251",29.02,10.30,0,327.62,342.95,11.8,9.4,0.066,1264217.2,1264217.2,25151,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961415,406116.00
04/22/2019 15:30,2,0.443,ACTIVE,213.29,335.14,59.990,1555961404,"201051344000417","174011545737251",19.72,8.50,0,329.13,340.85,8.9,6.6,0.031,1015181.2,1015181.2,25301,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961416,406117.00
04/22/2019 15:30,2,0.410,ACTIVE,213.74,337.54,60.006,1555961404,"201051344000685","174011545737251",27.99,9.00,0,330.03,343.55,11.7,9.4,0.071,1270543.7,1270543.7,25320,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961417,406118.00
04/22/2019 15:30,2,0.416,ACTIVE,213.29,336.04,60.022,1555961404,"201051344000651","174011545737251",29.44,9.00,0,329.73,343.55,12.4,10.0,0.062,1263337.0,1263337.0,25287,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961418,406119.00
04/22/2019 15:30,2,0.408,ACTIVE,213.06,336.34,59.996,1555961404,"201051344000594","174011545737251",29.48,9.70,0,328.82,343.25,12.2,9.8,0.066,1275863.1,1275863.1,49170,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961419,406120.00
04/22/2019 15:30,2,0.414,ACTIVE,213.51,336.94,59.996,1555961404,"201051344000469","174011545737251",29.12,8.00,0,329.13,345.66,12.2,9.9,0.066,1255848.1,1255848.1,17410,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961420,406121.00
04/22/2019 15:30,2,0.432,ACTIVE,213.51,336.04,60.017,1555961404,"201051344000585","174011545737251",29.00,9.00,0,329.43,345.36,12.7,10.4,0.062,1276539.8,1276539.8,25346,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961420,406122.00
04/22/2019 15:30,2,0.396,ACTIVE,213.96,338.14,60.001,1555961404,"201051344000853","174011545737251",29.10,9.00,0,332.13,345.06,11.7,9.4,0.062,1279284.5,1279284.5,17011,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961421,406123.00
04/22/2019 15:30,2,0.400,ACTIVE,213.74,336.64,59.969,1555961404,"201051344001145","174011545737251",28.19,9.00,0,330.33,342.95,11.5,9.1,0.062,1278832.3,1278832.3,25265,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961422,406124.00
04/22/2019 15:30,2,0.424,ACTIVE,213.51,336.64,59.996,1555961404,"201051344000438","174011545737251",29.72,9.00,0,329.13,344.45,12.8,10.4,0.066,1271717.0,1271717.0,25294,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961423,406125.00
04/22/2019 15:30,2,0.400,ACTIVE,213.06,335.74,59.996,1555961404,"201051344001135","174011545737251",30.20,9.30,0,329.13,344.15,12.2,9.9,0.071,1258573.8,1258573.8,25247,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961424,406126.00
04/22/2019 15:30,2,0.398,ACTIVE,213.51,336.04,60.006,1555961404,"201051344000983","174011545737251",29.38,9.30,0,329.43,343.55,11.9,9.5,0.066,1277338.4,1277338.4,17011,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961425,406127.00
04/22/2019 15:30,2,0.408,ACTIVE,213.51,336.04,59.990,1555961404,"201051344001203","174011545737251",28.84,9.30,0,330.33,343.85,12.0,9.7,0.066,1266286.8,1266286.8,25304,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961426,406128.00
04/22/2019 15:30,2,0.396,ACTIVE,213.29,336.04,60.006,1555961404,"201051344001230","174011545737251",28.61,9.00,0,328.52,342.05,11.5,9.2,0.062,1262618.5,1262618.5,25128,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961427,406129.00
04/22/2019 15:30,2,0.420,ACTIVE,213.06,336.34,60.001,1555961404,"201051344000646","174011545737251",27.93,9.00,0,328.82,347.16,11.9,9.6,0.066,1256142.4,1256142.4,25273,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961428,406130.00
04/22/2019 15:30,2,0.396,ACTIVE,213.74,336.04,59.990,1555961404,"201051344000867","174011545737251",29.54,10.00,0,330.33,343.25,11.9,9.5,0.057,1254527.0,1254527.0,49200,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961429,406131.00
04/22/2019 15:30,2,0.400,ACTIVE,213.96,338.44,60.001,1555961404,"201051344000633","174011545737251",29.24,9.30,0,330.33,346.26,11.9,9.5,0.057,1251947.8,1251947.8,49297,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961430,406132.00
04/22/2019 15:30,2,0.436,ACTIVE,212.83,335.14,60.006,1555961404,"201051344000955","174011545737251",29.26,9.30,0,327.62,342.95,12.9,10.5,0.066,1276162.6,1276162.6,25291,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961431,406133.00
04/22/2019 15:30,2,0.402,ACTIVE,213.51,336.34,60.012,1555961404,"201051344000648","174011545737251",29.22,8.50,0,330.33,343.55,12.0,9.6,0.057,1267183.5,1267183.5,48753,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961432,406134.00
04/22/2019 15:30,2,0.391,ACTIVE,213.74,337.54,59.980,1555961404,"201051344000645","174011545737251",28.78,9.70,0,330.93,344.45,11.5,9.1,0.062,1272028.0,1272028.0,48717,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961433,406135.00
04/22/2019 15:30,2,0.396,ACTIVE,213.51,336.64,59.996,1555961404,"201051344000569","174011545737251",29.76,9.00,0,330.33,343.25,12.0,9.7,0.062,1288135.5,1288135.5,16926,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961434,406136.00
04/22/2019 15:30,2,0.438,ACTIVE,213.96,339.65,60.001,1555961404,"179051228000119","174011545737251",29.90,11.70,0,331.23,346.86,13.3,10.9,0.057,75356.9,75356.9,17027,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555961435,406137.00
04/22/2019 15:45,2,0.520,ACTIVE,213.74,338.14,60.001,1555962304,"201051344000579","174011545737251",30.42,9.30,0,329.73,345.66,16.0,13.5,0.088,1287976.4,1287976.4,17380,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962305,406138.00
04/22/2019 15:45,2,0.510,ACTIVE,213.29,336.94,59.996,1555962304,"201051344001025","174011545737251",30.04,8.50,0,329.13,343.55,15.5,13.0,0.093,1270236.9,1270236.9,25307,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962306,406139.00
04/22/2019 15:45,2,0.529,ACTIVE,213.29,337.24,59.990,1555962304,"201051344001093","174011545737251",29.66,10.00,0,329.43,343.25,15.9,13.4,0.088,1254121.9,1254121.9,25348,0,0,0,L,1122011218,1,122.46,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962307,406140.00
04/22/2019 15:45,2,0.512,ACTIVE,213.74,337.54,59.990,1555962304,"201051344000458","174011545737251",29.04,10.30,0,330.33,346.56,15.1,12.6,0.088,1271119.5,1271119.5,17128,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962308,406141.00
04/22/2019 15:45,2,0.545,ACTIVE,213.29,336.94,59.996,1555962304,"201051344000890","174011545737251",28.57,9.30,0,327.92,344.45,15.8,13.3,0.088,1268796.9,1268796.9,25260,0,0,0,L,1122011218,1,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962309,406142.00
