ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 15:45,2,0.479,ACTIVE,213.51,338.14,59.964,1555962304,"201051344000988","174011545737251",19.46,9.00,0,329.13,344.15,9.4,7.2,0.066,980617.9,980617.9,17451,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962310,406143.00
04/22/2019 15:45,2,0.508,ACTIVE,213.74,338.14,60.043,1555962304,"201051344000582","174011545737251",29.66,9.30,0,329.13,343.85,15.3,12.9,0.097,1247717.0,1247717.0,25236,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962311,406144.00
04/22/2019 15:45,2,0.488,ACTIVE,213.74,338.44,59.985,1555962304,"201051344000868","174011545737251",30.12,9.00,0,329.43,344.45,14.9,12.5,0.088,1256275.2,1256275.2,49177,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962312,406145.00
04/22/2019 15:45,2,0.500,ACTIVE,214.19,339.34,59.990,1555962304,"201051344000576","174011545737251",29.40,9.30,0,330.63,345.96,14.9,12.4,0.088,1274385.2,1274385.2,21214,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962313,406146.00
04/22/2019 15:45,2,0.492,ACTIVE,213.74,338.14,59.964,1555962304,"201051344001158","174011545737251",29.24,8.50,0,330.93,344.76,14.6,12.2,0.093,1251127.4,1251127.4,17439,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962314,406147.00
04/22/2019 15:45,2,0.479,ACTIVE,213.29,337.84,59.985,1555962304,"201051344000917","174011545737251",30.61,10.30,0,328.22,344.45,14.8,12.4,0.093,1264219.9,1264219.9,25152,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962315,406148.00
04/22/2019 15:45,2,0.531,ACTIVE,213.51,336.64,59.990,1555962304,"201051344000417","174011545737251",19.90,8.50,0,328.22,341.45,10.7,8.4,0.057,1015183.0,1015183.0,25302,0,0,0,L,1122011218,1,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962316,406149.00
04/22/2019 15:45,2,0.508,ACTIVE,213.51,338.74,59.990,1555962304,"201051344000685","174011545737251",29.08,9.00,0,330.33,344.45,15.0,12.6,0.097,1270546.4,1270546.4,25321,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962317,406150.00
04/22/2019 15:45,2,0.539,ACTIVE,213.29,337.84,59.985,1555962304,"201051344000651","174011545737251",28.39,8.50,0,330.33,344.15,15.5,13.0,0.093,1263339.8,1263339.8,25288,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962318,406151.00
04/22/2019 15:45,2,0.510,ACTIVE,213.29,337.54,59.990,1555962304,"201051344000594","174011545737251",29.70,9.70,0,328.22,345.36,15.3,12.9,0.088,1275865.9,1275865.9,49171,0,0,0,L,1122011218,1,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962319,406152.00
04/22/2019 15:45,2,0.525,ACTIVE,213.74,338.74,59.990,1555962304,"201051344000469","174011545737251",28.59,8.00,0,329.43,345.66,15.2,12.8,0.097,1255850.9,1255850.9,17411,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962320,406153.00
04/22/2019 15:45,2,0.529,ACTIVE,213.51,337.84,59.969,1555962304,"201051344000585","174011545737251",29.80,9.00,0,328.22,345.96,16.0,13.5,0.102,1276542.7,1276542.7,25347,0,0,0,L,1122011218,1,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962321,406154.00
04/22/2019 15:45,2,0.504,ACTIVE,214.41,339.65,60.012,1555962304,"201051344000853","174011545737251",29.20,9.00,0,331.53,346.56,14.9,12.5,0.088,1279287.2,1279287.2,17012,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962322,406155.00
04/22/2019 15:45,2,0.492,ACTIVE,213.51,337.84,59.996,1555962304,"201051344001145","174011545737251",29.60,8.50,0,330.33,345.66,14.8,12.3,0.088,1278834.9,1278834.9,25266,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962323,406156.00
04/22/2019 15:45,2,0.521,ACTIVE,213.51,337.84,59.996,1555962304,"201051344000438","174011545737251",30.26,9.00,0,330.03,346.26,16.0,13.5,0.093,1271719.9,1271719.9,25295,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962323,406157.00
04/22/2019 15:45,2,0.514,ACTIVE,212.83,336.34,60.001,1555962304,"201051344001135","174011545737251",30.22,9.30,0,328.22,345.96,15.7,13.2,0.097,1258576.7,1258576.7,25248,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962324,406158.00
04/22/2019 15:45,2,0.477,ACTIVE,213.74,337.84,59.985,1555962304,"201051344000983","174011545737251",30.83,9.30,0,329.13,344.45,14.9,12.5,0.088,1277341.1,1277341.1,17012,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962325,406159.00
04/22/2019 15:45,2,0.516,ACTIVE,213.29,336.94,60.001,1555962304,"201051344001203","174011545737251",29.38,9.30,0,329.43,344.45,15.3,12.9,0.093,1266289.5,1266289.5,25305,0,0,0,L,1122011218,1,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962326,406160.00
04/22/2019 15:45,2,0.508,ACTIVE,213.29,336.64,59.996,1555962304,"201051344001230","174011545737251",29.20,9.00,0,327.62,342.65,15.0,12.6,0.084,1262621.2,1262621.2,25129,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962327,406161.00
04/22/2019 15:45,2,0.518,ACTIVE,212.83,338.14,59.990,1555962304,"201051344000646","174011545737251",29.30,8.50,0,328.22,344.15,15.4,12.9,0.093,1256145.2,1256145.2,25274,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962328,406162.00
04/22/2019 15:45,2,0.500,ACTIVE,213.96,337.54,59.985,1555962304,"201051344000867","174011545737251",29.88,10.30,0,329.43,344.76,15.1,12.7,0.084,1254529.8,1254529.8,49201,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962329,406163.00
04/22/2019 15:45,2,0.516,ACTIVE,214.41,340.25,59.996,1555962304,"201051344000633","174011545737251",29.14,9.70,0,330.33,346.86,15.3,12.8,0.097,1251950.6,1251950.6,49298,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962330,406164.00
04/22/2019 15:45,2,0.543,ACTIVE,212.83,337.24,59.996,1555962304,"201051344000955","174011545737251",29.72,9.30,0,327.92,345.96,16.4,13.9,0.097,1276165.6,1276165.6,25292,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962331,406165.00
04/22/2019 15:45,2,0.516,ACTIVE,213.96,338.14,59.985,1555962304,"201051344000648","174011545737251",29.12,9.00,0,330.03,345.36,15.2,12.8,0.088,1267186.3,1267186.3,48754,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962332,406166.00
04/22/2019 15:45,2,0.488,ACTIVE,214.19,338.74,59.990,1555962304,"201051344000645","174011545737251",29.88,10.00,0,330.33,345.06,14.8,12.4,0.093,1272030.5,1272030.5,48718,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962333,406167.00
04/22/2019 15:45,2,0.512,ACTIVE,213.74,338.14,59.996,1555962304,"201051344000569","174011545737251",29.80,9.30,0,330.93,346.56,15.5,13.0,0.093,1288138.3,1288138.3,16927,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962334,406168.00
04/22/2019 15:45,2,0.549,ACTIVE,213.96,341.75,59.985,1555962304,"179051228000119","174011545737251",29.92,11.70,0,331.83,352.27,16.6,14.1,0.093,75359.9,75359.9,17028,0,0,0,L,46974696,1,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555962335,406169.00
04/22/2019 16:00,2,0.588,ACTIVE,213.74,339.04,60.038,1555963204,"201051344000579","174011545737251",30.20,9.00,0,330.93,350.77,18.0,15.4,0.106,1287980.6,1287980.6,17381,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963206,406170.00
04/22/2019 16:00,2,0.576,ACTIVE,213.06,337.24,60.033,1555963204,"201051344001025","174011545737251",30.26,8.50,0,330.03,350.77,17.7,15.1,0.115,1270241.0,1270241.0,25308,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963207,406171.00
04/22/2019 16:00,2,0.590,ACTIVE,213.29,338.74,60.075,1555963204,"201051344001093","174011545737251",30.00,10.00,0,330.03,349.26,18.0,15.4,0.110,1254126.1,1254126.1,25349,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963207,406172.00
04/22/2019 16:00,2,0.555,ACTIVE,213.74,338.44,60.028,1555963204,"201051344000458","174011545737251",30.02,10.00,0,330.33,349.56,16.9,14.4,0.110,1271123.5,1271123.5,17129,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963208,406173.00
04/22/2019 16:00,2,0.598,ACTIVE,213.06,337.54,60.033,1555963204,"201051344000890","174011545737251",29.82,9.30,0,328.52,349.26,18.1,15.6,0.110,1268801.2,1268801.2,25261,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963209,406174.00
04/22/2019 16:00,2,0.535,ACTIVE,213.51,338.44,60.033,1555963204,"201051344000988","174011545737251",19.74,8.50,0,330.03,347.46,10.8,8.5,0.075,980620.3,980620.3,17452,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963210,406175.00
04/22/2019 16:00,2,0.572,ACTIVE,213.74,338.74,60.038,1555963204,"201051344000582","174011545737251",29.58,9.30,0,330.03,349.56,17.2,14.7,0.110,1247721.1,1247721.1,25237,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963211,406176.00
04/22/2019 16:00,2,0.564,ACTIVE,213.51,338.14,60.033,1555963204,"201051344000868","174011545737251",29.76,9.00,0,329.73,349.56,17.1,14.5,0.106,1256279.2,1256279.2,49178,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963213,406177.00
04/22/2019 16:00,2,0.535,ACTIVE,213.96,339.65,60.033,1555963204,"201051344000576","174011545737251",30.51,9.30,0,331.53,350.17,16.6,14.1,0.102,1274389.1,1274389.1,21215,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963214,406178.00
04/22/2019 16:00,2,0.553,ACTIVE,213.74,338.74,60.033,1555963204,"201051344001158","174011545737251",29.48,8.00,0,330.93,349.86,16.6,14.0,0.110,1251131.3,1251131.3,17440,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963215,406179.00
04/22/2019 16:00,2,0.557,ACTIVE,213.29,339.04,60.022,1555963204,"201051344000917","174011545737251",29.90,10.30,0,328.22,349.56,16.9,14.4,0.106,1264223.9,1264223.9,25153,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963216,406180.00
04/22/2019 16:00,2,0.605,ACTIVE,213.29,336.94,60.038,1555963204,"201051344000417","174011545737251",19.56,8.50,0,328.82,344.76,12.1,9.7,0.071,1015185.7,1015185.7,25303,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963217,406181.00
04/22/2019 16:00,2,0.559,ACTIVE,213.29,338.74,60.038,1555963204,"201051344000685","174011545737251",29.98,9.00,0,329.73,349.86,17.0,14.5,0.115,1270550.4,1270550.4,25322,0,0,0,L,1122011218,1,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963218,406182.00
04/22/2019 16:00,2,0.576,ACTIVE,213.29,338.74,60.049,1555963204,"201051344000651","174011545737251",29.96,9.00,0,330.93,349.26,17.5,15.0,0.110,1263344.0,1263344.0,25289,0,0,0,L,1122011218,1,122.91,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963219,406183.00
04/22/2019 16:00,2,0.561,ACTIVE,213.29,338.14,60.059,1555963204,"201051344000594","174011545737251",30.14,9.30,0,328.82,349.26,17.1,14.6,0.110,1275869.9,1275869.9,49172,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963220,406184.00
04/22/2019 16:00,2,0.572,ACTIVE,213.74,338.74,60.033,1555963204,"201051344000469","174011545737251",29.70,7.70,0,329.13,350.47,17.2,14.7,0.110,1255855.0,1255855.0,17412,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963220,406185.00
04/22/2019 16:00,2,0.582,ACTIVE,213.51,338.74,60.049,1555963204,"201051344000585","174011545737251",30.34,9.00,0,328.52,349.56,17.9,15.4,0.115,1276546.9,1276546.9,25348,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963221,406186.00
04/22/2019 16:00,2,0.533,ACTIVE,213.96,339.65,60.038,1555963204,"201051344000853","174011545737251",30.87,9.00,0,331.53,351.07,16.7,14.2,0.102,1279291.2,1279291.2,17013,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963222,406187.00
04/22/2019 16:00,2,0.557,ACTIVE,213.29,338.44,60.070,1555963204,"201051344001145","174011545737251",29.66,8.50,0,330.63,349.86,16.8,14.2,0.110,1278838.9,1278838.9,25267,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963223,406188.00
04/22/2019 16:00,2,0.586,ACTIVE,213.29,338.44,60.033,1555963204,"201051344000438","174011545737251",30.08,9.00,0,330.33,351.37,17.9,15.4,0.110,1271724.2,1271724.2,25296,0,0,0,L,1122011218,1,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963224,406189.00
04/22/2019 16:00,2,0.574,ACTIVE,212.83,336.64,60.033,1555963204,"201051344001135","174011545737251",30.08,9.30,0,329.43,349.26,17.6,15.0,0.106,1258580.9,1258580.9,25249,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963225,406190.00
04/22/2019 16:00,2,0.549,ACTIVE,213.74,338.44,60.033,1555963204,"201051344000983","174011545737251",30.04,9.30,0,329.73,349.26,16.8,14.3,0.110,1277345.1,1277345.1,17013,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963226,406191.00
04/22/2019 16:00,2,0.568,ACTIVE,213.29,337.84,60.028,1555963204,"201051344001203","174011545737251",29.88,9.30,0,329.73,350.77,17.2,14.7,0.110,1266293.7,1266293.7,25306,0,0,0,L,1122011218,1,122.91,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963227,406192.00
04/22/2019 16:00,2,0.533,ACTIVE,213.06,337.54,60.059,1555963204,"201051344001230","174011545737251",30.83,9.00,0,327.92,348.66,16.6,14.1,0.102,1262625.2,1262625.2,25130,0,0,0,L,1122011218,1,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963228,406193.00
04/22/2019 16:00,2,0.568,ACTIVE,213.06,338.14,60.033,1555963204,"201051344000646","174011545737251",29.76,8.50,0,328.82,349.26,17.1,14.6,0.110,1256149.3,1256149.3,25275,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963229,406194.00
04/22/2019 16:00,2,0.553,ACTIVE,213.74,338.14,60.028,1555963204,"201051344000867","174011545737251",30.06,10.30,0,330.63,349.26,16.8,14.3,0.102,1254533.7,1254533.7,49202,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963230,406195.00
04/22/2019 16:00,2,0.555,ACTIVE,213.96,340.55,60.054,1555963204,"201051344000633","174011545737251",30.28,9.30,0,331.53,351.37,17.0,14.5,0.110,1251954.6,1251954.6,49299,0,0,0,L,1122011218,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963231,406196.00
04/22/2019 16:00,2,0.586,ACTIVE,212.83,337.54,60.038,1555963204,"201051344000955","174011545737251",30.43,9.30,0,327.62,350.47,18.1,15.5,0.115,1276169.9,1276169.9,25293,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963232,406197.00
04/22/2019 16:00,2,0.572,ACTIVE,213.51,337.84,60.033,1555963204,"201051344000648","174011545737251",28.98,8.50,0,331.23,349.26,16.8,14.3,0.110,1267190.3,1267190.3,48755,0,0,0,L,1122011218,1,121.10,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963233,406198.00
04/22/2019 16:00,2,0.547,ACTIVE,213.96,339.65,60.022,1555963204,"201051344000645","174011545737251",29.40,10.00,0,331.53,350.47,16.3,13.8,0.102,1272034.4,1272034.4,48719,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963234,406199.00
04/22/2019 16:00,2,0.562,ACTIVE,213.51,338.44,60.028,1555963204,"201051344000569","174011545737251",29.92,9.00,0,330.63,349.56,17.1,14.6,0.110,1288142.4,1288142.4,16928,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963235,406200.00
04/22/2019 16:00,2,0.613,ACTIVE,213.96,342.35,60.022,1555963204,"179051228000119","174011545737251",29.60,11.70,0,332.13,352.87,18.4,15.8,0.110,75364.3,75364.3,17029,0,0,0,L,46974696,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555963235,406201.00
04/22/2019 16:15,2,0.465,ACTIVE,213.74,336.94,59.990,1555964104,"201051344000579","174011545737251",30.51,8.50,0,330.93,347.76,14.3,11.9,0.071,1287983.7,1287983.7,17382,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964106,406202.00
04/22/2019 16:15,2,0.459,ACTIVE,213.29,336.34,59.985,1555964104,"201051344001025","174011545737251",29.78,8.50,0,329.73,347.16,13.9,11.5,0.075,1270244.0,1270244.0,25309,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964106,406203.00
04/22/2019 16:15,2,0.486,ACTIVE,213.51,337.24,59.990,1555964104,"201051344001093","174011545737251",29.04,9.70,0,329.43,347.16,14.3,11.9,0.075,1254129.2,1254129.2,25350,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964107,406204.00
04/22/2019 16:15,2,0.459,ACTIVE,213.51,336.04,60.001,1555964104,"201051344000458","174011545737251",29.12,10.00,0,330.93,346.56,13.6,11.2,0.075,1271126.3,1271126.3,17130,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964108,406205.00
04/22/2019 16:15,2,0.486,ACTIVE,213.06,336.34,59.980,1555964104,"201051344000890","174011545737251",28.94,9.30,0,330.03,346.56,14.3,11.9,0.080,1268804.3,1268804.3,25262,0,0,0,L,1122011218,1,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964109,406206.00
04/22/2019 16:15,2,0.436,ACTIVE,213.51,337.54,59.959,1555964104,"201051344000988","174011545737251",18.96,8.50,0,329.43,345.66,8.4,6.2,0.044,980621.9,980621.9,17453,0,0,0,L,1122011218,1,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964110,406207.00
04/22/2019 16:15,2,0.438,ACTIVE,213.74,337.84,60.033,1555964104,"201051344000582","174011545737251",30.36,9.00,0,330.33,346.86,13.5,11.1,0.080,1247724.0,1247724.0,25238,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964111,406208.00
04/22/2019 16:15,2,0.447,ACTIVE,213.51,337.24,59.996,1555964104,"201051344000868","174011545737251",29.58,8.50,0,330.03,346.86,13.4,11.0,0.075,1256282.1,1256282.1,49179,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964113,406209.00
04/22/2019 16:15,2,0.443,ACTIVE,214.19,338.14,59.990,1555964104,"201051344000576","174011545737251",29.50,9.00,0,331.23,347.46,13.3,10.9,0.080,1274391.9,1274391.9,21216,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964114,406210.00
04/22/2019 16:15,2,0.436,ACTIVE,213.74,337.24,59.990,1555964104,"201051344001158","174011545737251",29.68,8.00,0,330.63,346.86,13.1,10.7,0.075,1251134.0,1251134.0,17441,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964115,406211.00
04/22/2019 16:15,2,0.441,ACTIVE,213.51,337.24,60.001,1555964104,"201051344000917","174011545737251",29.68,10.30,0,328.82,346.56,13.3,10.9,0.075,1264226.7,1264226.7,25154,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964116,406212.00
04/22/2019 16:15,2,0.486,ACTIVE,213.51,335.74,60.006,1555964104,"201051344000417","174011545737251",19.52,8.00,0,330.03,343.55,9.6,7.4,0.049,1015187.7,1015187.7,25304,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964117,406213.00
04/22/2019 16:15,2,0.461,ACTIVE,213.51,337.84,60.028,1555964104,"201051344000685","174011545737251",28.55,9.00,0,330.63,347.46,13.4,11.0,0.080,1270553.3,1270553.3,25323,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964118,406214.00
04/22/2019 16:15,2,0.463,ACTIVE,213.51,337.54,59.975,1555964104,"201051344000651","174011545737251",29.80,9.00,0,330.93,347.16,14.0,11.6,0.071,1263346.9,1263346.9,25290,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964119,406215.00
04/22/2019 16:15,2,0.467,ACTIVE,213.29,337.24,60.006,1555964104,"201051344000594","174011545737251",28.82,9.00,0,328.82,346.56,13.7,11.3,0.075,1275872.8,1275872.8,49173,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964120,406216.00
04/22/2019 16:15,2,0.453,ACTIVE,213.74,337.54,60.028,1555964104,"201051344000469","174011545737251",30.02,7.70,0,329.73,347.16,13.8,11.4,0.080,1255857.9,1255857.9,17413,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964121,406217.00
04/22/2019 16:15,2,0.467,ACTIVE,213.51,337.24,60.001,1555964104,"201051344000585","174011545737251",30.00,9.00,0,329.43,346.86,14.2,11.8,0.080,1276550.0,1276550.0,25349,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964121,406218.00
04/22/2019 16:15,2,0.428,ACTIVE,214.19,338.44,60.028,1555964104,"201051344000853","174011545737251",30.24,8.50,0,332.13,347.76,13.2,10.8,0.075,1279294.0,1279294.0,17014,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964122,406219.00
04/22/2019 16:15,2,0.443,ACTIVE,213.51,337.24,60.001,1555964104,"201051344001145","174011545737251",29.12,8.50,0,330.03,347.16,13.1,10.7,0.075,1278841.7,1278841.7,25268,0,0,0,L,1122011218,1,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964123,406220.00
04/22/2019 16:15,2,0.473,ACTIVE,213.51,336.64,60.038,1555964104,"201051344000438","174011545737251",29.64,9.00,0,330.03,347.46,14.2,11.7,0.075,1271727.2,1271727.2,25297,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964124,406221.00
04/22/2019 16:15,2,0.463,ACTIVE,213.06,335.74,60.006,1555964104,"201051344001135","174011545737251",29.62,9.00,0,327.02,346.26,13.9,11.5,0.075,1258583.8,1258583.8,25250,0,0,0,L,1122011218,1,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964125,406222.00
04/22/2019 16:15,2,0.441,ACTIVE,213.74,336.64,60.043,1555964104,"201051344000983","174011545737251",29.96,9.00,0,330.63,346.26,13.4,11.0,0.075,1277347.9,1277347.9,17014,0,0,0,L,1122011218,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964126,406223.00
04/22/2019 16:15,2,0.471,ACTIVE,213.51,336.94,60.012,1555964104,"201051344001203","174011545737251",28.25,9.00,0,330.33,348.06,13.4,11.1,0.075,1266296.5,1266296.5,25307,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964127,406224.00
04/22/2019 16:15,2,0.447,ACTIVE,213.29,335.74,60.012,1555964104,"201051344001230","174011545737251",28.78,8.50,0,328.82,348.06,13.1,10.7,0.075,1262628.0,1262628.0,25131,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964128,406225.00
04/22/2019 16:15,2,0.459,ACTIVE,213.06,336.94,60.017,1555964104,"201051344000646","174011545737251",29.10,8.50,0,329.43,346.56,13.6,11.2,0.075,1256152.2,1256152.2,25276,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964129,406226.00
04/22/2019 16:15,2,0.453,ACTIVE,214.19,336.64,60.059,1555964104,"201051344000867","174011545737251",29.04,10.00,0,330.03,346.86,13.3,10.9,0.071,1254536.6,1254536.6,49203,0,0,0,L,1122011218,1,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964130,406227.00
04/22/2019 16:15,2,0.459,ACTIVE,214.19,339.34,59.996,1555964104,"201051344000633","174011545737251",29.24,9.00,0,330.93,348.96,13.7,11.3,0.080,1251957.4,1251957.4,49300,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964131,406228.00
04/22/2019 16:15,2,0.488,ACTIVE,213.06,336.94,60.017,1555964104,"201051344000955","174011545737251",29.08,9.30,0,329.13,345.96,14.4,12.0,0.080,1276173.0,1276173.0,25294,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964132,406229.00
04/22/2019 16:15,2,0.455,ACTIVE,213.74,337.24,60.022,1555964104,"201051344000648","174011545737251",29.28,8.50,0,330.63,347.16,13.6,11.2,0.071,1267193.1,1267193.1,48756,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964133,406230.00
04/22/2019 16:15,2,0.432,ACTIVE,214.19,337.84,60.022,1555964104,"201051344000645","174011545737251",29.48,9.70,0,330.93,347.46,12.9,10.5,0.071,1272037.1,1272037.1,48720,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964134,406231.00
04/22/2019 16:15,2,0.461,ACTIVE,213.74,336.94,60.028,1555964104,"201051344000569","174011545737251",28.29,9.00,0,330.93,346.56,13.2,10.8,0.075,1288145.3,1288145.3,16929,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964135,406232.00
04/22/2019 16:15,2,0.531,ACTIVE,214.19,340.25,59.996,1555964104,"179051228000119","174011545737251",23.80,11.70,0,331.83,350.77,12.8,10.4,0.057,75367.4,75367.4,17030,0,0,0,L,46974696,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555964136,406233.00
04/22/2019 16:30,2,0.547,ACTIVE,213.96,338.14,60.028,1555965004,"201051344000579","174011545737251",30.00,8.00,0,330.93,345.36,16.7,14.2,0.097,1287986.5,1287986.5,17383,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965005,406234.00
04/22/2019 16:30,2,0.521,ACTIVE,213.29,337.54,60.006,1555965004,"201051344001025","174011545737251",30.42,8.00,0,329.73,347.46,16.1,13.6,0.097,1270246.7,1270246.7,25310,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965006,406235.00
04/22/2019 16:30,2,0.539,ACTIVE,213.51,338.44,60.038,1555965004,"201051344001093","174011545737251",30.02,9.00,0,330.03,344.45,16.4,13.9,0.088,1254132.0,1254132.0,25351,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965007,406236.00
04/22/2019 16:30,2,0.516,ACTIVE,213.74,337.54,60.012,1555965004,"201051344000458","174011545737251",30.04,9.70,0,329.73,343.85,15.7,13.2,0.097,1271129.0,1271129.0,17131,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965008,406237.00
04/22/2019 16:30,2,0.549,ACTIVE,213.51,337.24,60.022,1555965004,"201051344000890","174011545737251",29.92,9.00,0,329.13,344.15,16.6,14.1,0.102,1268807.1,1268807.1,25263,0,0,0,L,1122011218,1,122.91,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965009,406238.00
04/22/2019 16:30,2,0.496,ACTIVE,213.74,338.14,60.038,1555965004,"201051344000988","174011545737251",19.60,7.70,0,328.82,343.25,9.9,7.6,0.062,980623.3,980623.3,17454,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965010,406239.00
04/22/2019 16:30,2,0.525,ACTIVE,213.96,338.44,60.017,1555965004,"201051344000582","174011545737251",29.74,8.50,0,330.03,344.45,15.9,13.4,0.102,1247726.6,1247726.6,25239,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965011,406240.00
04/22/2019 16:30,2,0.533,ACTIVE,213.51,337.84,60.017,1555965004,"201051344000868","174011545737251",28.49,8.50,0,330.03,344.45,15.4,13.0,0.093,1256284.7,1256284.7,49180,0,0,0,L,1122011218,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965012,406241.00
04/22/2019 16:30,2,0.529,ACTIVE,214.19,339.04,60.017,1555965004,"201051344000576","174011545737251",29.10,8.50,0,330.63,345.36,15.6,13.1,0.088,1274394.5,1274394.5,21217,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965013,406242.00
04/22/2019 16:30,2,0.510,ACTIVE,213.74,337.84,60.028,1555965004,"201051344001158","174011545737251",29.64,7.30,0,329.13,344.76,15.3,12.9,0.097,1251136.5,1251136.5,17442,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965014,406243.00
04/22/2019 16:30,2,0.527,ACTIVE,213.74,338.74,60.059,1555965004,"201051344000917","174011545737251",29.10,10.00,0,329.13,345.06,15.6,13.1,0.097,1264229.2,1264229.2,25155,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965015,406244.00
04/22/2019 16:30,2,0.564,ACTIVE,213.74,336.94,59.990,1555965004,"201051344000417","174011545737251",19.60,8.00,0,329.13,341.75,11.2,8.9,0.062,1015189.4,1015189.4,25305,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965016,406245.00
04/22/2019 16:30,2,0.518,ACTIVE,213.74,339.65,59.985,1555965004,"201051344000685","174011545737251",30.22,8.50,0,329.73,345.66,15.9,13.4,0.102,1270555.8,1270555.8,25324,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965017,406246.00
04/22/2019 16:30,2,0.533,ACTIVE,213.74,338.44,59.990,1555965004,"201051344000651","174011545737251",30.40,8.50,0,329.13,345.36,16.4,13.9,0.102,1263349.6,1263349.6,25291,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965018,406247.00
04/22/2019 16:30,2,0.537,ACTIVE,213.51,337.54,60.043,1555965004,"201051344000594","174011545737251",29.94,8.50,0,329.13,344.45,16.4,13.9,0.102,1275875.5,1275875.5,49174,0,0,0,L,1122011218,1,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965019,406248.00
04/22/2019 16:30,2,0.545,ACTIVE,213.96,338.74,60.022,1555965004,"201051344000469","174011545737251",29.56,7.30,0,329.43,344.45,16.3,13.8,0.102,1255860.6,1255860.6,17414,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965020,406249.00
04/22/2019 16:30,2,0.551,ACTIVE,213.96,338.44,60.059,1555965004,"201051344000585","174011545737251",30.16,8.50,0,329.43,345.06,16.9,14.4,0.102,1276552.8,1276552.8,25350,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965021,406250.00
04/22/2019 16:30,2,0.529,ACTIVE,214.19,338.44,60.017,1555965004,"201051344000853","174011545737251",29.52,8.00,0,331.53,345.66,15.9,13.4,0.093,1279296.5,1279296.5,17015,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965022,406251.00
04/22/2019 16:30,2,0.496,ACTIVE,213.74,338.14,59.985,1555965004,"201051344001145","174011545737251",30.93,7.70,0,330.33,345.96,15.5,13.1,0.097,1278844.2,1278844.2,25269,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965023,406252.00
04/22/2019 16:30,2,0.557,ACTIVE,213.74,338.74,59.996,1555965004,"201051344000438","174011545737251",30.12,8.50,0,329.73,348.96,17.0,14.5,0.097,1271730.0,1271730.0,25298,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965024,406253.00
04/22/2019 16:30,2,0.551,ACTIVE,213.29,337.54,60.017,1555965004,"201051344001135","174011545737251",29.66,9.00,0,329.13,343.85,16.6,14.1,0.106,1258586.6,1258586.6,25251,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965025,406254.00
04/22/2019 16:30,2,0.523,ACTIVE,213.74,337.84,60.022,1555965004,"201051344000983","174011545737251",30.16,8.50,0,329.43,343.85,16.0,13.6,0.102,1277350.5,1277350.5,17015,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965026,406255.00
04/22/2019 16:30,2,0.541,ACTIVE,213.74,337.84,60.033,1555965004,"201051344001203","174011545737251",29.74,8.50,0,330.63,345.66,16.3,13.8,0.106,1266299.1,1266299.1,25308,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965026,406256.00
04/22/2019 16:30,2,0.541,ACTIVE,213.51,337.54,60.022,1555965004,"201051344001230","174011545737251",28.63,8.00,0,328.52,344.45,15.7,13.2,0.097,1262630.5,1262630.5,25132,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965027,406257.00
04/22/2019 16:30,2,0.541,ACTIVE,213.29,338.44,60.012,1555965004,"201051344000646","174011545737251",29.72,8.00,0,329.13,344.76,16.3,13.8,0.106,1256154.8,1256154.8,25277,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965028,406258.00
04/22/2019 16:30,2,0.533,ACTIVE,213.96,337.54,60.012,1555965004,"201051344000867","174011545737251",29.78,9.30,0,329.73,344.15,16.1,13.6,0.097,1254539.1,1254539.1,49204,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965029,406259.00
04/22/2019 16:30,2,0.535,ACTIVE,214.19,339.65,60.028,1555965004,"201051344000633","174011545737251",30.34,8.50,0,330.93,346.56,16.4,13.9,0.106,1251960.1,1251960.1,49301,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965030,406260.00
04/22/2019 16:30,2,0.566,ACTIVE,213.29,337.84,59.996,1555965004,"201051344000955","174011545737251",30.12,9.00,0,327.92,345.96,17.3,14.8,0.102,1276175.8,1276175.8,25295,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965031,406261.00
04/22/2019 16:30,2,0.547,ACTIVE,213.96,337.84,60.017,1555965004,"201051344000648","174011545737251",29.56,8.00,0,330.63,345.06,16.4,13.9,0.097,1267195.8,1267195.8,48757,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965032,406262.00
04/22/2019 16:30,2,0.518,ACTIVE,214.41,338.74,60.017,1555965004,"201051344000645","174011545737251",30.06,9.30,0,331.23,345.06,15.8,13.3,0.097,1272039.6,1272039.6,48721,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965033,406263.00
04/22/2019 16:30,2,0.543,ACTIVE,213.96,339.04,60.017,1555965004,"201051344000569","174011545737251",29.96,8.50,0,330.33,344.45,16.5,14.0,0.102,1288147.9,1288147.9,16930,0,0,0,L,1122011218,1,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965034,406264.00
04/22/2019 16:30,2,0.588,ACTIVE,214.19,342.05,60.043,1555965004,"179051228000119","174011545737251",29.90,11.30,0,331.23,347.76,17.9,15.3,0.102,75370.2,75370.2,17031,0,0,0,L,46974696,1,122.01,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965035,406265.00
04/22/2019 16:45,2,0.668,ACTIVE,213.96,340.55,60.006,1555965904,"201051344000579","174011545737251",30.00,7.70,0,331.23,349.56,20.3,17.7,0.133,1287990.8,1287990.8,17384,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965906,406266.00
04/22/2019 16:45,2,0.656,ACTIVE,213.51,338.14,59.996,1555965904,"201051344001025","174011545737251",30.42,7.70,0,329.73,348.36,20.2,17.6,0.133,1270250.9,1270250.9,25311,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965907,406267.00
04/22/2019 16:45,2,0.658,ACTIVE,213.74,339.95,59.975,1555965904,"201051344001093","174011545737251",30.67,9.00,0,330.63,348.06,20.5,17.8,0.128,1254136.3,1254136.3,25352,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965907,406268.00
04/22/2019 16:45,2,0.633,ACTIVE,213.74,339.95,60.012,1555965904,"201051344000458","174011545737251",30.22,9.30,0,330.03,348.66,19.4,16.8,0.128,1271133.0,1271133.0,17132,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965908,406269.00
04/22/2019 16:45,2,0.682,ACTIVE,213.51,338.44,60.017,1555965904,"201051344000890","174011545737251",30.04,8.50,0,329.43,348.36,20.8,18.1,0.133,1268811.4,1268811.4,25264,0,0,0,L,1122011218,1,122.91,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965909,406270.00
04/22/2019 16:45,2,0.619,ACTIVE,213.74,340.25,60.001,1555965904,"201051344000988","174011545737251",19.92,7.30,0,329.73,346.56,12.5,10.2,0.080,980625.7,980625.7,17455,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965910,406271.00
04/22/2019 16:45,2,0.641,ACTIVE,214.19,339.95,60.006,1555965904,"201051344000582","174011545737251",30.59,8.00,0,330.03,348.66,19.9,17.3,0.137,1247730.7,1247730.7,25240,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965911,406272.00
04/22/2019 16:45,2,0.643,ACTIVE,213.74,340.25,60.001,1555965904,"201051344000868","174011545737251",30.06,7.70,0,330.03,348.66,19.6,17.0,0.137,1256288.7,1256288.7,49181,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965913,406273.00
04/22/2019 16:45,2,0.633,ACTIVE,214.41,341.75,60.017,1555965904,"201051344000576","174011545737251",30.14,8.00,0,331.23,349.56,19.4,16.8,0.133,1274398.4,1274398.4,21218,0,0,0,L,1122011218,1,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965914,406274.00
04/22/2019 16:45,2,0.625,ACTIVE,213.96,340.85,60.006,1555965904,"201051344001158","174011545737251",30.26,7.00,0,329.43,348.96,19.2,16.6,0.133,1251140.4,1251140.4,17443,0,0,0,L,1122011218,1,121.33,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965915,406275.00
04/22/2019 16:45,2,0.641,ACTIVE,213.74,339.65,60.012,1555965904,"201051344000917","174011545737251",29.62,9.70,0,329.43,348.06,19.2,16.7,0.133,1264233.2,1264233.2,25156,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965916,406276.00
04/22/2019 16:45,2,0.676,ACTIVE,213.96,338.44,60.012,1555965904,"201051344000417","174011545737251",20.14,7.70,0,329.73,343.85,13.8,11.4,0.084,1015192.1,1015192.1,25306,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965917,406277.00
04/22/2019 16:45,2,0.652,ACTIVE,213.96,340.55,60.017,1555965904,"201051344000685","174011545737251",29.82,8.00,0,330.93,348.36,19.8,17.1,0.141,1270559.9,1270559.9,25325,0,0,0,L,1122011218,1,123.59,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965918,406278.00
04/22/2019 16:45,2,0.662,ACTIVE,213.96,339.95,60.001,1555965904,"201051344000651","174011545737251",30.34,7.70,0,330.33,348.36,20.4,17.7,0.137,1263353.8,1263353.8,25292,0,0,0,L,1122011218,1,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965919,406279.00
04/22/2019 16:45,2,0.646,ACTIVE,213.51,340.25,60.022,1555965904,"201051344000594","174011545737251",30.51,8.00,0,329.43,348.36,20.0,17.4,0.128,1275879.6,1275879.6,49175,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965920,406280.00
04/22/2019 16:45,2,0.662,ACTIVE,213.96,340.85,59.985,1555965904,"201051344000469","174011545737251",29.66,7.00,0,329.43,349.26,19.9,17.3,0.141,1255864.7,1255864.7,17415,0,0,0,L,1122011218,1,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965920,406281.00
04/22/2019 16:45,2,0.660,ACTIVE,213.74,340.55,60.054,1555965904,"201051344000585","174011545737251",31.09,8.00,0,330.93,348.96,20.8,18.2,0.137,1276557.0,1276557.0,25351,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965921,406282.00
04/22/2019 16:45,2,0.631,ACTIVE,214.41,341.45,60.006,1555965904,"201051344000853","174011545737251",30.55,7.70,0,330.93,353.77,19.6,17.0,0.133,1279300.5,1279300.5,17016,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965922,406283.00
04/22/2019 16:45,2,0.627,ACTIVE,213.96,339.65,60.022,1555965904,"201051344001145","174011545737251",30.67,7.70,0,331.53,348.66,19.5,16.9,0.137,1278848.1,1278848.1,25270,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965923,406284.00
04/22/2019 16:45,2,0.662,ACTIVE,213.74,339.95,60.001,1555965904,"201051344000438","174011545737251",30.99,8.00,0,330.63,350.47,20.8,18.2,0.137,1271734.3,1271734.3,25299,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965924,406285.00
