ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 16:45,2,0.666,ACTIVE,213.74,338.74,60.049,1555965904,"201051344001135","174011545737251",30.40,8.00,0,330.03,347.76,20.5,17.9,0.133,1258590.7,1258590.7,25252,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965925,406286.00
04/22/2019 16:45,2,0.635,ACTIVE,213.96,340.25,60.012,1555965904,"201051344000983","174011545737251",30.24,8.00,0,330.03,348.66,19.5,16.9,0.137,1277354.5,1277354.5,17016,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965926,406287.00
04/22/2019 16:45,2,0.652,ACTIVE,213.74,339.04,60.017,1555965904,"201051344001203","174011545737251",30.22,8.50,0,330.93,349.26,20.1,17.4,0.141,1266303.2,1266303.2,25309,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965927,406288.00
04/22/2019 16:45,2,0.641,ACTIVE,213.74,338.44,60.006,1555965904,"201051344001230","174011545737251",30.16,8.00,0,329.13,350.47,19.6,17.0,0.133,1262634.4,1262634.4,25133,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965928,406289.00
04/22/2019 16:45,2,0.656,ACTIVE,213.29,338.74,60.033,1555965904,"201051344000646","174011545737251",30.24,7.70,0,329.43,348.96,20.1,17.5,0.141,1256158.9,1256158.9,25278,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965929,406290.00
04/22/2019 16:45,2,0.643,ACTIVE,213.96,339.95,60.006,1555965904,"201051344000867","174011545737251",30.12,9.30,0,330.33,348.36,19.6,17.0,0.133,1254543.2,1254543.2,49205,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965930,406291.00
04/22/2019 16:45,2,0.641,ACTIVE,214.64,342.05,60.006,1555965904,"201051344000633","174011545737251",30.36,8.00,0,330.93,350.47,19.8,17.1,0.133,1251964.1,1251964.1,49302,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965931,406292.00
04/22/2019 16:45,2,0.678,ACTIVE,213.51,339.34,59.985,1555965904,"201051344000955","174011545737251",30.45,8.50,0,328.82,351.07,20.9,18.3,0.141,1276180.1,1276180.1,25296,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965932,406293.00
04/22/2019 16:45,2,0.646,ACTIVE,213.96,340.55,59.980,1555965904,"201051344000648","174011545737251",30.22,7.70,0,331.23,348.96,19.8,17.2,0.133,1267199.8,1267199.8,48758,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965933,406294.00
04/22/2019 16:45,2,0.625,ACTIVE,214.41,340.85,60.017,1555965904,"201051344000645","174011545737251",30.32,9.00,0,330.63,349.56,19.2,16.7,0.128,1272043.5,1272043.5,48722,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965934,406295.00
04/22/2019 16:45,2,0.650,ACTIVE,214.19,340.55,59.990,1555965904,"201051344000569","174011545737251",30.55,8.00,0,330.33,348.96,20.2,17.6,0.137,1288152.0,1288152.0,16931,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965934,406296.00
04/22/2019 16:45,2,0.697,ACTIVE,214.41,344.15,60.012,1555965904,"179051228000119","174011545737251",30.38,10.70,0,331.53,352.27,21.4,18.8,0.133,75374.6,75374.6,17032,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555965935,406297.00
04/22/2019 17:00,2,0.635,ACTIVE,213.06,337.84,60.012,1555966804,"201051344000579","174011545737251",30.38,7.70,0,330.63,354.37,19.5,16.9,0.119,1287994.9,1287994.9,17385,0,0,0,L,1122011218,1,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966805,406298.00
04/22/2019 17:00,2,0.625,ACTIVE,213.51,338.74,60.017,1555966804,"201051344001025","174011545737251",30.22,7.70,0,330.33,349.56,19.2,16.6,0.124,1270254.9,1270254.9,25312,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966806,406299.00
04/22/2019 17:00,2,0.633,ACTIVE,213.51,339.65,60.012,1555966804,"201051344001093","174011545737251",30.16,9.00,0,330.03,349.26,19.3,16.7,0.115,1254140.3,1254140.3,25353,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966807,406300.00
04/22/2019 17:00,2,0.600,ACTIVE,213.06,337.84,60.012,1555966804,"201051344000458","174011545737251",30.40,9.30,0,331.23,349.56,18.5,15.9,0.119,1271136.8,1271136.8,17133,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966808,406301.00
04/22/2019 17:00,2,0.629,ACTIVE,213.51,339.04,60.012,1555966804,"201051344000890","174011545737251",30.59,8.50,0,330.33,349.86,19.5,16.9,0.119,1268815.5,1268815.5,25265,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966809,406302.00
04/22/2019 17:00,2,0.576,ACTIVE,213.06,337.54,60.033,1555966804,"201051344000988","174011545737251",20.06,7.70,0,330.63,348.06,11.7,9.4,0.075,980628.0,980628.0,17456,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966810,406303.00
04/22/2019 17:00,2,0.613,ACTIVE,213.96,339.65,60.001,1555966804,"201051344000582","174011545737251",29.84,8.00,0,331.23,349.26,18.6,16.0,0.119,1247734.6,1247734.6,25241,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966811,406304.00
04/22/2019 17:00,2,0.602,ACTIVE,213.06,338.14,60.012,1555966804,"201051344000868","174011545737251",30.04,8.00,0,330.63,350.47,18.3,15.8,0.119,1256292.5,1256292.5,49182,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966812,406305.00
04/22/2019 17:00,2,0.602,ACTIVE,213.74,339.34,60.006,1555966804,"201051344000576","174011545737251",29.92,8.00,0,332.13,351.07,18.2,15.7,0.119,1274402.2,1274402.2,21219,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966813,406306.00
04/22/2019 17:00,2,0.596,ACTIVE,213.29,337.84,60.012,1555966804,"201051344001158","174011545737251",29.52,7.00,0,330.93,351.37,17.9,15.4,0.124,1251144.2,1251144.2,17444,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966814,406307.00
04/22/2019 17:00,2,0.588,ACTIVE,213.74,339.95,60.012,1555966804,"201051344000917","174011545737251",30.26,9.70,0,329.43,350.17,18.1,15.5,0.110,1264236.9,1264236.9,25157,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966815,406308.00
04/22/2019 17:00,2,0.648,ACTIVE,213.74,338.14,60.022,1555966804,"201051344000417","174011545737251",19.76,7.30,0,330.33,345.66,13.0,10.6,0.075,1015194.7,1015194.7,25307,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966816,406309.00
04/22/2019 17:00,2,0.607,ACTIVE,213.96,340.85,60.017,1555966804,"201051344000685","174011545737251",29.86,8.00,0,330.93,350.17,18.4,15.9,0.128,1270563.7,1270563.7,25326,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966817,406310.00
04/22/2019 17:00,2,0.619,ACTIVE,213.74,339.95,60.012,1555966804,"201051344000651","174011545737251",30.28,8.00,0,330.93,349.86,19.1,16.5,0.124,1263357.8,1263357.8,25293,0,0,0,L,1122011218,1,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966818,406311.00
04/22/2019 17:00,2,0.613,ACTIVE,213.06,335.74,60.017,1555966804,"201051344000594","174011545737251",30.18,8.00,0,329.13,349.86,18.8,16.2,0.124,1275883.5,1275883.5,49176,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966819,406312.00
04/22/2019 17:00,2,0.615,ACTIVE,213.29,338.14,60.065,1555966804,"201051344000469","174011545737251",30.14,7.00,0,330.33,351.07,18.8,16.2,0.124,1255868.6,1255868.6,17416,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966820,406313.00
04/22/2019 17:00,2,0.635,ACTIVE,213.74,340.25,60.022,1555966804,"201051344000585","174011545737251",30.28,8.00,0,330.63,349.26,19.6,17.0,0.128,1276561.1,1276561.1,25352,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966821,406314.00
04/22/2019 17:00,2,0.600,ACTIVE,213.96,339.34,60.022,1555966804,"201051344000853","174011545737251",30.28,7.70,0,331.83,351.67,18.4,15.8,0.115,1279304.4,1279304.4,17017,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966822,406315.00
04/22/2019 17:00,2,0.596,ACTIVE,213.74,340.55,60.038,1555966804,"201051344001145","174011545737251",30.06,7.70,0,330.93,350.17,18.2,15.6,0.119,1278851.9,1278851.9,25271,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966823,406316.00
04/22/2019 17:00,2,0.629,ACTIVE,213.51,339.65,60.022,1555966804,"201051344000438","174011545737251",30.61,8.00,0,330.63,351.07,19.5,16.9,0.124,1271738.4,1271738.4,25300,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966824,406317.00
04/22/2019 17:00,2,0.619,ACTIVE,213.29,339.04,60.012,1555966804,"201051344001135","174011545737251",30.49,8.50,0,329.43,349.86,19.2,16.6,0.124,1258594.7,1258594.7,25253,0,0,0,L,1122011218,1,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966825,406318.00
04/22/2019 17:00,2,0.598,ACTIVE,213.29,338.14,60.022,1555966804,"201051344000983","174011545737251",30.20,8.50,0,330.33,349.26,18.3,15.8,0.124,1277358.3,1277358.3,17017,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966826,406319.00
04/22/2019 17:00,2,0.605,ACTIVE,213.74,339.34,60.022,1555966804,"201051344001203","174011545737251",30.53,8.50,0,330.03,351.37,18.8,16.2,0.128,1266307.1,1266307.1,25310,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966827,406320.00
04/22/2019 17:00,2,0.600,ACTIVE,213.29,339.04,60.017,1555966804,"201051344001230","174011545737251",30.12,7.70,0,327.92,350.47,18.3,15.8,0.119,1262638.2,1262638.2,25134,0,0,0,L,1122011218,1,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966828,406321.00
04/22/2019 17:00,2,0.623,ACTIVE,213.06,339.95,60.012,1555966804,"201051344000646","174011545737251",29.56,7.70,0,328.82,350.17,18.7,16.1,0.119,1256162.8,1256162.8,25279,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966829,406322.00
04/22/2019 17:00,2,0.611,ACTIVE,213.29,337.54,60.028,1555966804,"201051344000867","174011545737251",29.64,9.00,0,331.23,349.56,18.4,15.8,0.119,1254547.0,1254547.0,49206,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966829,406323.00
04/22/2019 17:00,2,0.607,ACTIVE,213.74,339.65,60.022,1555966804,"201051344000633","174011545737251",30.16,8.00,0,331.53,352.27,18.6,16.0,0.124,1251968.0,1251968.0,49303,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966830,406324.00
04/22/2019 17:00,2,0.639,ACTIVE,213.06,338.74,60.017,1555966804,"201051344000955","174011545737251",30.40,8.50,0,328.82,349.56,19.7,17.1,0.128,1276184.2,1276184.2,25297,0,0,0,L,1122011218,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966831,406325.00
04/22/2019 17:00,2,0.619,ACTIVE,213.29,338.14,60.022,1555966804,"201051344000648","174011545737251",29.36,7.70,0,331.53,351.37,18.4,15.9,0.119,1267203.7,1267203.7,48759,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966832,406326.00
04/22/2019 17:00,2,0.604,ACTIVE,213.74,338.44,60.017,1555966804,"201051344000645","174011545737251",29.30,9.00,0,332.73,350.77,18.0,15.4,0.115,1272047.2,1272047.2,48723,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966833,406327.00
04/22/2019 17:00,2,0.611,ACTIVE,213.29,338.14,60.043,1555966804,"201051344000569","174011545737251",30.47,8.00,0,330.93,350.47,18.9,16.3,0.128,1288155.9,1288155.9,16932,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966834,406328.00
04/22/2019 17:00,2,0.656,ACTIVE,213.51,341.45,60.001,1555966804,"179051228000119","174011545737251",30.38,10.70,0,332.73,355.88,20.2,17.6,0.119,75378.8,75378.8,17033,0,0,0,L,46974696,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555966835,406329.00
04/22/2019 17:15,2,0.678,ACTIVE,213.51,339.04,59.996,1555967704,"201051344000579","174011545737251",29.72,7.70,0,328.52,357.08,20.4,17.8,0.133,1287999.4,1287999.4,17386,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967705,406330.00
04/22/2019 17:15,2,0.654,ACTIVE,213.29,338.44,60.006,1555967704,"201051344001025","174011545737251",30.59,7.70,0,330.63,351.97,20.3,17.7,0.133,1270259.3,1270259.3,25313,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967706,406331.00
04/22/2019 17:15,2,0.664,ACTIVE,213.51,339.95,60.001,1555967704,"201051344001093","174011545737251",30.32,9.00,0,330.93,351.07,20.4,17.8,0.128,1254144.8,1254144.8,25354,0,0,0,L,1122011218,1,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967707,406332.00
04/22/2019 17:15,2,0.633,ACTIVE,213.29,338.44,60.012,1555967704,"201051344000458","174011545737251",30.10,9.30,0,327.92,349.26,19.3,16.7,0.128,1271141.0,1271141.0,17134,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967708,406333.00
04/22/2019 17:15,2,0.676,ACTIVE,213.29,338.14,60.001,1555967704,"201051344000890","174011545737251",30.18,8.50,0,330.33,352.87,20.7,18.1,0.137,1268820.1,1268820.1,25266,0,0,0,L,1122011218,1,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967709,406334.00
04/22/2019 17:15,2,0.613,ACTIVE,213.29,338.74,60.012,1555967704,"201051344000988","174011545737251",19.94,7.30,0,328.52,345.96,12.4,10.0,0.084,980630.6,980630.6,17457,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967710,406335.00
04/22/2019 17:15,2,0.646,ACTIVE,213.96,339.65,60.028,1555967704,"201051344000582","174011545737251",29.98,8.00,0,330.93,350.17,19.7,17.1,0.133,1247738.9,1247738.9,25242,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967711,406336.00
04/22/2019 17:15,2,0.643,ACTIVE,213.29,338.74,59.964,1555967704,"201051344000868","174011545737251",29.58,7.70,0,327.92,348.96,19.3,16.7,0.128,1256296.8,1256296.8,49183,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967712,406337.00
04/22/2019 17:15,2,0.619,ACTIVE,213.96,339.95,59.996,1555967704,"201051344000576","174011545737251",30.36,8.00,0,330.03,350.77,19.1,16.5,0.124,1274406.5,1274406.5,21220,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967713,406338.00
04/22/2019 17:15,2,0.611,ACTIVE,213.51,339.04,59.996,1555967704,"201051344001158","174011545737251",30.34,7.00,0,329.73,349.56,18.9,16.3,0.128,1251148.3,1251148.3,17445,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967714,406339.00
04/22/2019 17:15,2,0.619,ACTIVE,213.74,339.65,59.996,1555967704,"201051344000917","174011545737251",30.10,9.70,0,330.63,349.86,18.9,16.3,0.128,1264241.1,1264241.1,25158,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967715,406340.00
04/22/2019 17:15,2,0.678,ACTIVE,213.74,337.24,59.996,1555967704,"201051344000417","174011545737251",19.78,7.70,0,330.33,345.66,13.6,11.2,0.084,1015197.6,1015197.6,25308,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967716,406341.00
04/22/2019 17:15,2,0.631,ACTIVE,213.74,340.25,60.001,1555967704,"201051344000685","174011545737251",30.16,7.70,0,331.23,350.47,19.3,16.7,0.137,1270568.0,1270568.0,25327,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967717,406342.00
04/22/2019 17:15,2,0.643,ACTIVE,213.51,339.65,59.990,1555967704,"201051344000651","174011545737251",30.32,7.70,0,331.83,351.37,19.8,17.1,0.133,1263362.2,1263362.2,25294,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967718,406343.00
04/22/2019 17:15,2,0.615,ACTIVE,212.83,338.74,60.006,1555967704,"201051344000594","174011545737251",30.93,8.00,0,327.32,351.37,19.3,16.7,0.128,1275887.8,1275887.8,49177,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967719,406344.00
04/22/2019 17:15,2,0.633,ACTIVE,213.51,339.04,60.001,1555967704,"201051344000469","174011545737251",30.32,7.00,0,327.92,355.88,19.4,16.8,0.133,1255872.9,1255872.9,17417,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967720,406345.00
04/22/2019 17:15,2,0.635,ACTIVE,213.51,339.95,60.006,1555967704,"201051344000585","174011545737251",30.99,8.00,0,330.63,351.37,19.9,17.3,0.128,1276565.6,1276565.6,25353,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967721,406346.00
04/22/2019 17:15,2,0.611,ACTIVE,213.96,339.95,60.001,1555967704,"201051344000853","174011545737251",30.49,7.70,0,330.93,350.47,18.9,16.3,0.119,1279308.6,1279308.6,17018,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967722,406347.00
04/22/2019 17:15,2,0.602,ACTIVE,213.74,340.25,60.006,1555967704,"201051344001145","174011545737251",30.42,7.70,0,331.23,350.77,18.6,16.0,0.128,1278856.1,1278856.1,25272,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967723,406348.00
04/22/2019 17:15,2,0.639,ACTIVE,213.74,339.34,60.022,1555967704,"201051344000438","174011545737251",30.63,7.70,0,331.23,354.07,19.9,17.3,0.133,1271742.9,1271742.9,25301,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967724,406349.00
04/22/2019 17:15,2,0.631,ACTIVE,213.29,337.84,59.996,1555967704,"201051344001135","174011545737251",30.55,8.50,0,330.03,352.57,19.5,16.9,0.128,1258599.2,1258599.2,25254,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967725,406350.00
04/22/2019 17:15,2,0.604,ACTIVE,213.51,339.04,60.006,1555967704,"201051344000983","174011545737251",30.45,8.00,0,328.22,352.27,18.6,16.0,0.124,1277362.5,1277362.5,17018,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967726,406351.00
04/22/2019 17:15,2,0.629,ACTIVE,213.74,338.74,59.969,1555967704,"201051344001203","174011545737251",29.64,8.50,0,330.33,351.67,18.9,16.3,0.128,1266311.4,1266311.4,25311,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967727,406352.00
04/22/2019 17:15,2,0.598,ACTIVE,213.51,338.44,60.006,1555967704,"201051344001230","174011545737251",30.47,8.00,0,329.73,350.17,18.5,15.9,0.119,1262642.4,1262642.4,25135,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967727,406353.00
04/22/2019 17:15,2,0.613,ACTIVE,213.29,339.04,60.012,1555967704,"201051344000646","174011545737251",30.45,7.70,0,330.33,349.86,18.9,16.4,0.128,1256167.1,1256167.1,25280,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967728,406354.00
04/22/2019 17:15,2,0.605,ACTIVE,213.74,337.84,60.012,1555967704,"201051344000867","174011545737251",30.20,8.50,0,329.43,349.26,18.6,16.0,0.115,1254551.2,1254551.2,49207,0,0,0,L,1122011218,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967729,406355.00
04/22/2019 17:15,2,0.611,ACTIVE,213.96,339.95,59.996,1555967704,"201051344000633","174011545737251",30.08,8.00,0,330.03,351.07,18.6,16.0,0.119,1251972.3,1251972.3,49304,0,0,0,L,1122011218,1,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967730,406356.00
04/22/2019 17:15,2,0.637,ACTIVE,213.29,338.44,60.012,1555967704,"201051344000955","174011545737251",30.47,8.50,0,330.03,353.17,19.7,17.1,0.128,1276188.8,1276188.8,25298,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967731,406357.00
04/22/2019 17:15,2,0.609,ACTIVE,213.51,338.44,60.006,1555967704,"201051344000648","174011545737251",30.10,7.70,0,330.03,350.17,18.6,16.0,0.119,1267207.9,1267207.9,48760,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967732,406358.00
04/22/2019 17:15,2,0.590,ACTIVE,213.74,338.74,60.028,1555967704,"201051344000645","174011545737251",30.08,9.00,0,330.03,349.86,18.0,15.4,0.119,1272051.4,1272051.4,48724,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967733,406359.00
04/22/2019 17:15,2,0.611,ACTIVE,213.29,338.44,60.006,1555967704,"201051344000569","174011545737251",30.16,8.00,0,328.22,350.47,18.7,16.1,0.124,1288160.3,1288160.3,16933,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967734,406360.00
04/22/2019 17:15,2,0.668,ACTIVE,213.51,342.05,59.996,1555967704,"179051228000119","174011545737251",29.42,10.70,0,330.33,352.57,19.9,17.3,0.119,75383.5,75383.5,17034,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555967735,406361.00
04/22/2019 17:30,2,0.541,ACTIVE,213.74,337.24,59.985,1555968604,"201051344000579","174011545737251",29.90,7.70,0,330.03,348.96,16.4,13.9,0.093,1288003.0,1288003.0,17387,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968605,406362.00
04/22/2019 17:30,2,0.531,ACTIVE,214.19,337.24,59.953,1555968604,"201051344001025","174011545737251",29.42,7.30,0,329.73,348.66,15.9,13.4,0.097,1270262.8,1270262.8,25314,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968606,406363.00
04/22/2019 17:30,2,0.529,ACTIVE,214.19,338.74,60.001,1555968604,"201051344001093","174011545737251",30.40,8.50,0,329.73,348.96,16.3,13.8,0.080,1254148.4,1254148.4,25355,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968607,406364.00
04/22/2019 17:30,2,0.506,ACTIVE,213.74,336.94,60.001,1555968604,"201051344000458","174011545737251",29.86,9.30,0,330.03,348.36,15.3,12.9,0.093,1271144.4,1271144.4,17135,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968608,406365.00
04/22/2019 17:30,2,0.535,ACTIVE,214.19,338.14,59.985,1555968604,"201051344000890","174011545737251",30.43,8.00,0,329.73,348.96,16.5,14.0,0.097,1268823.6,1268823.6,25267,0,0,0,L,1122011218,1,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968609,406366.00
04/22/2019 17:30,2,0.490,ACTIVE,213.51,337.24,59.985,1555968604,"201051344000988","174011545737251",19.56,7.30,0,329.73,346.56,9.7,7.5,0.066,980632.5,980632.5,17458,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968609,406367.00
04/22/2019 17:30,2,0.521,ACTIVE,214.64,339.04,59.990,1555968604,"201051344000582","174011545737251",29.84,8.00,0,330.63,348.66,15.8,13.3,0.097,1247742.3,1247742.3,25243,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968610,406368.00
04/22/2019 17:30,2,0.480,ACTIVE,213.51,338.14,59.980,1555968604,"201051344000868","174011545737251",30.97,7.70,0,330.03,348.36,15.1,12.6,0.088,1256300.1,1256300.1,49184,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968612,406369.00
04/22/2019 17:30,2,0.521,ACTIVE,213.96,338.44,59.975,1555968604,"201051344000576","174011545737251",29.00,7.70,0,330.03,349.26,15.3,12.9,0.093,1274409.8,1274409.8,21221,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968613,406370.00
04/22/2019 17:30,2,0.508,ACTIVE,213.74,337.54,60.001,1555968604,"201051344001158","174011545737251",29.38,6.70,0,330.63,348.66,15.1,12.7,0.097,1251151.5,1251151.5,17446,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968614,406371.00
04/22/2019 17:30,2,0.506,ACTIVE,214.19,339.34,59.964,1555968604,"201051344000917","174011545737251",30.24,9.30,0,329.43,348.36,15.5,13.0,0.093,1264244.4,1264244.4,25159,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968615,406372.00
04/22/2019 17:30,2,0.562,ACTIVE,214.41,337.24,60.006,1555968604,"201051344000417","174011545737251",19.70,7.30,0,329.73,345.36,11.2,8.9,0.057,1015199.8,1015199.8,25309,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968616,406373.00
04/22/2019 17:30,2,0.518,ACTIVE,214.41,339.65,59.990,1555968604,"201051344000685","174011545737251",30.28,8.00,0,330.33,350.17,15.9,13.5,0.102,1270571.4,1270571.4,25328,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968617,406374.00
04/22/2019 17:30,2,0.568,ACTIVE,214.41,341.75,59.985,1555968604,"201051344000651","174011545737251",19.10,7.70,0,330.93,348.66,11.3,9.0,0.084,1263365.7,1263365.7,25295,0,0,0,L,1122011218,1,123.14,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968618,406375.00
04/22/2019 17:30,2,0.547,ACTIVE,213.51,337.24,59.985,1555968604,"201051344000594","174011545737251",28.61,7.70,0,328.82,347.46,15.9,13.4,0.093,1275891.2,1275891.2,49178,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968619,406376.00
04/22/2019 17:30,2,0.537,ACTIVE,213.96,338.14,60.001,1555968604,"201051344000469","174011545737251",29.86,6.70,0,329.13,348.36,16.3,13.8,0.106,1255876.3,1255876.3,17418,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968620,406377.00
04/22/2019 17:30,2,0.549,ACTIVE,214.41,339.04,59.980,1555968604,"201051344000585","174011545737251",30.20,8.00,0,330.63,349.26,16.8,14.3,0.102,1276569.2,1276569.2,25354,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968620,406378.00
04/22/2019 17:30,2,0.523,ACTIVE,214.41,339.04,59.996,1555968604,"201051344000853","174011545737251",29.88,7.70,0,331.83,349.86,15.9,13.4,0.097,1279311.9,1279311.9,17019,0,0,0,L,1122011218,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968621,406379.00
04/22/2019 17:30,2,0.518,ACTIVE,214.19,339.04,59.985,1555968604,"201051344001145","174011545737251",29.70,7.30,0,330.33,349.56,15.6,13.1,0.097,1278859.3,1278859.3,25273,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968622,406380.00
04/22/2019 17:30,2,0.553,ACTIVE,214.19,339.04,59.985,1555968604,"201051344000438","174011545737251",30.22,7.70,0,330.93,348.36,16.9,14.4,0.102,1271746.4,1271746.4,25302,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968623,406381.00
04/22/2019 17:30,2,0.543,ACTIVE,213.74,337.54,59.990,1555968604,"201051344001135","174011545737251",29.90,8.00,0,329.73,348.66,16.5,14.0,0.102,1258602.6,1258602.6,25255,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968624,406382.00
04/22/2019 17:30,2,0.516,ACTIVE,213.74,337.54,59.980,1555968604,"201051344000983","174011545737251",30.06,7.70,0,329.73,348.96,15.7,13.3,0.097,1277365.8,1277365.8,17019,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968625,406383.00
04/22/2019 17:30,2,0.543,ACTIVE,214.19,338.44,59.990,1555968604,"201051344001203","174011545737251",29.48,8.00,0,330.93,349.26,16.2,13.7,0.102,1266314.7,1266314.7,25312,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968626,406384.00
04/22/2019 17:30,2,0.521,ACTIVE,213.96,338.14,59.980,1555968604,"201051344001230","174011545737251",29.96,7.70,0,329.13,346.86,15.8,13.3,0.093,1262645.7,1262645.7,25136,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968627,406385.00
04/22/2019 17:30,2,0.543,ACTIVE,213.74,338.74,59.985,1555968604,"201051344000646","174011545737251",29.36,7.70,0,329.43,348.06,16.1,13.7,0.102,1256170.5,1256170.5,25281,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968628,406386.00
04/22/2019 17:30,2,0.521,ACTIVE,213.96,336.94,59.980,1555968604,"201051344000867","174011545737251",29.94,8.50,0,330.33,346.56,15.9,13.4,0.097,1254554.5,1254554.5,49208,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968629,406387.00
04/22/2019 17:30,2,0.521,ACTIVE,214.19,339.65,59.975,1555968604,"201051344000633","174011545737251",30.47,7.70,0,331.23,350.17,16.1,13.7,0.097,1251975.6,1251975.6,49305,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968630,406388.00
04/22/2019 17:30,2,0.555,ACTIVE,213.74,338.44,59.990,1555968604,"201051344000955","174011545737251",30.42,8.00,0,329.13,347.76,17.1,14.6,0.102,1276192.3,1276192.3,25299,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968631,406389.00
04/22/2019 17:30,2,0.537,ACTIVE,213.74,337.84,59.980,1555968604,"201051344000648","174011545737251",29.62,7.30,0,330.33,347.46,16.1,13.6,0.097,1267211.2,1267211.2,48761,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968632,406390.00
04/22/2019 17:30,2,0.512,ACTIVE,214.19,338.44,60.012,1555968604,"201051344000645","174011545737251",29.74,9.00,0,330.63,348.36,15.4,13.0,0.093,1272054.5,1272054.5,48725,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968633,406391.00
04/22/2019 17:30,2,0.531,ACTIVE,213.74,337.84,59.985,1555968604,"201051344000569","174011545737251",30.06,7.70,0,330.63,348.06,16.2,13.7,0.097,1288163.6,1288163.6,16934,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968634,406392.00
04/22/2019 17:30,2,0.570,ACTIVE,213.96,341.15,59.990,1555968604,"179051228000119","174011545737251",30.12,10.30,0,330.93,351.07,17.4,14.9,0.093,75387.0,75387.0,17035,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555968635,406393.00
04/22/2019 17:45,2,0.344,ACTIVE,213.51,335.74,60.012,1555969504,"201051344000579","174011545737251",29.52,7.70,0,329.73,344.76,10.3,8.0,0.044,1288005.5,1288005.5,17388,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969505,406394.00
04/22/2019 17:45,2,0.326,ACTIVE,213.74,335.44,60.028,1555969504,"201051344001025","174011545737251",29.28,7.70,0,330.63,345.66,9.7,7.4,0.040,1270265.2,1270265.2,25315,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969506,406395.00
04/22/2019 17:45,2,0.357,ACTIVE,213.96,336.34,60.028,1555969504,"201051344001093","174011545737251",28.77,8.50,0,331.23,348.06,10.4,8.1,0.040,1254150.9,1254150.9,25356,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969507,406396.00
04/22/2019 17:45,2,0.324,ACTIVE,213.29,335.14,60.017,1555969504,"201051344000458","174011545737251",28.90,9.30,0,329.43,344.76,9.5,7.2,0.040,1271146.7,1271146.7,17136,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969508,406397.00
04/22/2019 17:45,2,0.350,ACTIVE,213.74,335.74,60.038,1555969504,"201051344000890","174011545737251",28.98,8.00,0,330.33,346.56,10.3,8.0,0.035,1268826.2,1268826.2,25268,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969509,406398.00
04/22/2019 17:45,2,0.312,ACTIVE,213.29,336.94,60.033,1555969504,"201051344000988","174011545737251",18.59,7.30,0,329.13,344.45,5.9,3.8,0.018,980633.8,980633.8,17459,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969510,406399.00
04/22/2019 17:45,2,0.324,ACTIVE,214.41,337.24,60.022,1555969504,"201051344000582","174011545737251",28.65,7.70,0,330.93,346.56,9.4,7.2,0.044,1247744.6,1247744.6,25244,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969511,406400.00
04/22/2019 17:45,2,0.320,ACTIVE,213.51,335.74,60.028,1555969504,"201051344000868","174011545737251",28.51,7.70,0,329.73,347.16,9.3,7.0,0.044,1256302.3,1256302.3,49185,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969512,406401.00
04/22/2019 17:45,2,0.307,ACTIVE,213.96,336.34,60.017,1555969504,"201051344000576","174011545737251",29.96,7.70,0,330.33,345.96,9.3,7.1,0.040,1274412.0,1274412.0,21222,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969513,406402.00
04/22/2019 17:45,2,0.301,ACTIVE,213.51,335.14,60.022,1555969504,"201051344001158","174011545737251",29.28,7.00,0,330.63,345.36,9.0,6.7,0.044,1251153.7,1251153.7,17447,0,0,0,L,1122011218,1,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969514,406403.00
04/22/2019 17:45,2,0.311,ACTIVE,214.19,336.94,60.012,1555969504,"201051344000917","174011545737251",29.18,9.30,0,330.03,346.86,9.3,7.0,0.040,1264246.6,1264246.6,25160,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969515,406404.00
04/22/2019 17:45,2,0.402,ACTIVE,214.19,336.04,60.022,1555969504,"201051344000417","174011545737251",18.09,7.30,0,330.93,343.85,7.4,5.2,0.022,1015201.4,1015201.4,25310,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969516,406405.00
04/22/2019 17:45,2,0.316,ACTIVE,214.19,337.54,60.028,1555969504,"201051344000685","174011545737251",28.92,7.70,0,331.23,348.06,9.3,7.1,0.040,1270573.6,1270573.6,25329,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969517,406406.00
04/22/2019 17:45,2,0.326,ACTIVE,214.19,337.54,59.990,1555969504,"201051344000651","174011545737251",29.36,7.30,0,330.03,346.56,9.8,7.5,0.044,1263368.0,1263368.0,25296,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969518,406407.00
04/22/2019 17:45,2,0.332,ACTIVE,213.29,334.84,60.017,1555969504,"201051344000594","174011545737251",28.90,7.70,0,328.22,345.06,9.7,7.5,0.040,1275893.6,1275893.6,49179,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969519,406408.00
04/22/2019 17:45,2,0.340,ACTIVE,213.74,336.04,60.022,1555969504,"201051344000469","174011545737251",28.47,6.70,0,329.43,345.66,9.8,7.6,0.040,1255878.7,1255878.7,17419,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969520,406409.00
04/22/2019 17:45,2,0.334,ACTIVE,214.19,337.54,60.028,1555969504,"201051344000585","174011545737251",29.28,8.00,0,330.93,346.86,9.9,7.7,0.040,1276571.6,1276571.6,25355,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969521,406410.00
04/22/2019 17:45,2,0.320,ACTIVE,214.19,336.94,60.038,1555969504,"201051344000853","174011545737251",28.78,7.70,0,331.53,346.86,9.4,7.1,0.035,1279314.1,1279314.1,17020,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969522,406411.00
04/22/2019 17:45,2,0.301,ACTIVE,214.41,336.94,60.017,1555969504,"201051344001145","174011545737251",29.22,7.70,0,331.83,347.16,8.9,6.7,0.040,1278861.5,1278861.5,25274,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969522,406412.00
04/22/2019 17:45,2,0.338,ACTIVE,214.19,336.94,60.017,1555969504,"201051344000438","174011545737251",29.28,7.70,0,331.23,348.06,10.1,7.8,0.040,1271748.8,1271748.8,25303,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969523,406413.00
04/22/2019 17:45,2,0.324,ACTIVE,213.74,335.74,60.017,1555969504,"201051344001135","174011545737251",29.38,7.70,0,330.33,346.26,9.7,7.4,0.040,1258605.0,1258605.0,25256,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969524,406414.00
04/22/2019 17:45,2,0.318,ACTIVE,213.51,335.14,60.017,1555969504,"201051344000983","174011545737251",29.08,8.00,0,329.73,345.06,9.4,7.1,0.035,1277368.0,1277368.0,17020,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969525,406415.00
04/22/2019 17:45,2,0.324,ACTIVE,214.19,336.64,60.022,1555969504,"201051344001203","174011545737251",28.77,8.00,0,330.63,348.66,9.5,7.2,0.040,1266317.0,1266317.0,25313,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969526,406416.00
04/22/2019 17:45,2,0.307,ACTIVE,213.96,336.04,60.028,1555969504,"201051344001230","174011545737251",29.30,7.70,0,329.73,345.66,9.2,6.9,0.040,1262647.9,1262647.9,25137,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969527,406417.00
04/22/2019 17:45,2,0.320,ACTIVE,213.51,336.64,60.022,1555969504,"201051344000646","174011545737251",29.02,7.70,0,329.73,347.16,9.4,7.1,0.040,1256172.8,1256172.8,25282,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969528,406418.00
04/22/2019 17:45,2,0.309,ACTIVE,213.51,334.84,59.985,1555969504,"201051344000867","174011545737251",29.40,8.50,0,329.43,345.96,9.2,7.0,0.040,1254556.7,1254556.7,49209,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969529,406419.00
04/22/2019 17:45,2,0.320,ACTIVE,213.96,337.84,60.028,1555969504,"201051344000633","174011545737251",29.52,7.70,0,331.23,347.76,9.6,7.3,0.035,1251977.9,1251977.9,49306,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969530,406420.00
04/22/2019 17:45,2,0.348,ACTIVE,213.51,335.74,60.028,1555969504,"201051344000955","174011545737251",29.08,8.00,0,330.03,345.66,10.3,8.0,0.044,1276194.8,1276194.8,25300,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969531,406421.00
04/22/2019 17:45,2,0.322,ACTIVE,213.74,335.74,60.049,1555969504,"201051344000648","174011545737251",28.92,7.30,0,330.63,345.66,9.5,7.2,0.040,1267213.5,1267213.5,48762,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969532,406422.00
04/22/2019 17:45,2,0.301,ACTIVE,213.96,335.14,60.022,1555969504,"201051344000645","174011545737251",28.92,9.00,0,330.63,346.56,8.9,6.6,0.044,1272056.7,1272056.7,48726,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969533,406423.00
04/22/2019 17:45,2,0.324,ACTIVE,213.51,336.04,60.033,1555969504,"201051344000569","174011545737251",28.88,7.70,0,330.63,345.36,9.5,7.2,0.044,1288165.9,1288165.9,16935,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969534,406424.00
04/22/2019 17:45,2,0.363,ACTIVE,213.74,338.74,60.028,1555969504,"179051228000119","174011545737251",29.56,10.70,0,331.83,350.47,11.0,8.7,0.040,75389.6,75389.6,17036,0,0,0,L,46974696,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555969535,406425.00
04/22/2019 18:00,2,0.330,ACTIVE,213.74,335.74,60.033,1555970404,"201051344000579","174011545737251",29.62,7.70,0,330.03,341.15,9.9,7.6,0.040,1288007.4,1288007.4,17389,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970406,406426.00
04/22/2019 18:00,2,0.311,ACTIVE,213.96,335.14,60.033,1555970404,"201051344001025","174011545737251",29.32,7.30,0,330.33,341.75,9.2,7.0,0.035,1270267.0,1270267.0,25316,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970407,406427.00
04/22/2019 18:00,2,0.338,ACTIVE,214.19,336.34,60.028,1555970404,"201051344001093","174011545737251",28.84,8.50,0,330.63,341.45,9.9,7.7,0.031,1254152.9,1254152.9,25357,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970408,406428.00
04/22/2019 18:00,2,0.311,ACTIVE,213.51,335.44,60.038,1555970404,"201051344000458","174011545737251",28.84,9.00,0,329.73,341.15,9.1,6.9,0.035,1271148.4,1271148.4,17137,0,0,0,L,1122011218,1,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970408,406429.00
