ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 18:00,2,0.332,ACTIVE,213.96,336.04,60.043,1555970404,"201051344000890","174011545737251",28.90,8.00,0,330.63,341.75,9.8,7.5,0.040,1268828.1,1268828.1,25269,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970409,406430.00
04/22/2019 18:00,2,0.303,ACTIVE,213.51,336.64,60.038,1555970404,"201051344000988","174011545737251",18.23,7.30,0,328.52,341.45,5.6,3.5,0.018,980634.6,980634.6,17460,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970411,406431.00
04/22/2019 18:00,2,0.307,ACTIVE,214.64,336.64,60.043,1555970404,"201051344000582","174011545737251",29.10,7.70,0,330.63,342.05,9.1,6.8,0.035,1247746.3,1247746.3,25245,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970412,406432.00
04/22/2019 18:00,2,0.299,ACTIVE,213.51,336.34,60.065,1555970404,"201051344000868","174011545737251",28.88,7.30,0,328.82,341.45,8.8,6.6,0.035,1256304.0,1256304.0,49186,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970413,406433.00
04/22/2019 18:00,2,0.293,ACTIVE,214.19,337.54,60.043,1555970404,"201051344000576","174011545737251",29.78,7.70,0,330.63,342.65,8.9,6.7,0.027,1274413.7,1274413.7,21223,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970415,406434.00
04/22/2019 18:00,2,0.287,ACTIVE,213.96,336.04,60.038,1555970404,"201051344001158","174011545737251",29.14,7.00,0,329.13,341.75,8.5,6.3,0.035,1251155.3,1251155.3,17448,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970415,406435.00
04/22/2019 18:00,2,0.297,ACTIVE,214.41,337.24,60.038,1555970404,"201051344000917","174011545737251",28.61,9.30,0,330.03,342.95,8.7,6.5,0.035,1264248.3,1264248.3,25161,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970416,406436.00
04/22/2019 18:00,2,0.359,ACTIVE,214.41,336.34,60.086,1555970404,"201051344000417","174011545737251",18.81,7.30,0,330.33,340.55,6.8,4.7,0.022,1015202.6,1015202.6,25311,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970417,406437.00
04/22/2019 18:00,2,0.299,ACTIVE,214.64,337.84,60.043,1555970404,"201051344000685","174011545737251",28.63,7.70,0,330.63,344.15,8.7,6.4,0.035,1270575.3,1270575.3,25330,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970418,406438.00
04/22/2019 18:00,2,0.314,ACTIVE,214.19,337.24,60.049,1555970404,"201051344000651","174011545737251",28.63,7.30,0,331.53,342.95,9.2,6.9,0.035,1263369.8,1263369.8,25297,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970419,406439.00
04/22/2019 18:00,2,0.307,ACTIVE,213.29,335.44,60.043,1555970404,"201051344000594","174011545737251",28.96,7.70,0,328.52,340.85,9.1,6.8,0.035,1275895.4,1275895.4,49180,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970420,406440.00
04/22/2019 18:00,2,0.318,ACTIVE,213.74,336.34,60.049,1555970404,"201051344000469","174011545737251",28.39,6.70,0,328.82,342.05,9.2,7.0,0.035,1255880.5,1255880.5,17420,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970421,406441.00
04/22/2019 18:00,2,0.316,ACTIVE,214.19,337.54,60.059,1555970404,"201051344000585","174011545737251",28.75,7.70,0,330.63,342.65,9.3,7.1,0.040,1276573.4,1276573.4,25356,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970422,406442.00
04/22/2019 18:00,2,0.295,ACTIVE,214.19,337.54,60.049,1555970404,"201051344000853","174011545737251",29.24,7.30,0,332.13,342.65,8.8,6.5,0.031,1279315.8,1279315.8,17021,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970423,406443.00
04/22/2019 18:00,2,0.279,ACTIVE,214.41,336.94,60.054,1555970404,"201051344001145","174011545737251",29.20,7.30,0,332.13,343.55,8.3,6.1,0.035,1278863.1,1278863.1,25275,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970424,406444.00
04/22/2019 18:00,2,0.320,ACTIVE,214.19,336.64,60.049,1555970404,"201051344000438","174011545737251",28.92,7.30,0,330.93,342.05,9.4,7.2,0.035,1271750.7,1271750.7,25304,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970425,406445.00
04/22/2019 18:00,2,0.303,ACTIVE,213.96,334.84,60.065,1555970404,"201051344001135","174011545737251",29.02,7.70,0,330.03,341.45,9.0,6.7,0.035,1258606.7,1258606.7,25257,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970426,406446.00
04/22/2019 18:00,2,0.297,ACTIVE,213.74,335.74,60.043,1555970404,"201051344000983","174011545737251",28.84,7.70,0,329.73,341.45,8.7,6.5,0.031,1277369.7,1277369.7,17021,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970427,406447.00
04/22/2019 18:00,2,0.305,ACTIVE,214.41,336.34,60.054,1555970404,"201051344001203","174011545737251",28.35,8.00,0,331.83,343.85,8.8,6.6,0.031,1266318.7,1266318.7,25314,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970427,406448.00
04/22/2019 18:00,2,0.295,ACTIVE,214.19,335.74,60.054,1555970404,"201051344001230","174011545737251",28.73,7.70,0,329.73,340.85,8.6,6.4,0.031,1262649.5,1262649.5,25138,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970428,406449.00
04/22/2019 18:00,2,0.303,ACTIVE,213.96,336.04,60.049,1555970404,"201051344000646","174011545737251",28.69,7.30,0,330.03,341.45,8.8,6.6,0.035,1256174.5,1256174.5,25283,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970429,406450.00
04/22/2019 18:00,2,0.295,ACTIVE,213.96,335.74,60.059,1555970404,"201051344000867","174011545737251",29.00,8.50,0,329.43,340.55,8.7,6.5,0.031,1254558.4,1254558.4,49210,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970430,406451.00
04/22/2019 18:00,2,0.303,ACTIVE,214.19,338.14,60.075,1555970404,"201051344000633","174011545737251",29.34,7.70,0,330.33,343.25,9.0,6.8,0.027,1251979.7,1251979.7,49307,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970431,406452.00
04/22/2019 18:00,2,0.330,ACTIVE,213.96,336.34,60.054,1555970404,"201051344000955","174011545737251",28.82,7.70,0,329.73,342.05,9.7,7.4,0.035,1276196.7,1276196.7,25301,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970432,406453.00
04/22/2019 18:00,2,0.307,ACTIVE,213.74,336.04,60.059,1555970404,"201051344000648","174011545737251",28.75,7.30,0,330.33,341.45,9.0,6.7,0.035,1267215.2,1267215.2,48763,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970433,406454.00
04/22/2019 18:00,2,0.279,ACTIVE,213.96,336.34,60.091,1555970404,"201051344000645","174011545737251",29.00,8.50,0,330.03,342.95,8.2,6.0,0.035,1272058.2,1272058.2,48727,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970434,406455.00
04/22/2019 18:00,2,0.297,ACTIVE,213.51,336.34,60.059,1555970404,"201051344000569","174011545737251",29.26,7.70,0,328.52,340.85,8.8,6.6,0.035,1288167.6,1288167.6,16936,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970435,406456.00
04/22/2019 18:00,2,0.342,ACTIVE,214.19,341.45,60.022,1555970404,"179051228000119","174011545737251",29.10,10.30,0,330.33,346.26,10.1,7.9,0.035,75391.7,75391.7,17038,0,0,0,L,46974696,1,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555970437,406457.00
04/22/2019 18:15,2,0.332,ACTIVE,213.51,335.44,60.017,1555971304,"201051344000579","174011545737251",29.72,7.30,0,330.63,341.45,10.0,7.7,0.035,1288009.2,1288009.2,17390,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971306,406458.00
04/22/2019 18:15,2,0.311,ACTIVE,213.96,335.14,60.017,1555971304,"201051344001025","174011545737251",29.42,7.30,0,330.33,341.15,9.3,7.0,0.040,1270268.6,1270268.6,25317,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971307,406459.00
04/22/2019 18:15,2,0.324,ACTIVE,213.96,336.64,60.012,1555971304,"201051344001093","174011545737251",30.16,8.50,0,328.52,341.45,10.0,7.7,0.031,1254154.8,1254154.8,25358,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971308,406460.00
04/22/2019 18:15,2,0.314,ACTIVE,213.51,335.14,60.017,1555971304,"201051344000458","174011545737251",29.02,9.00,0,330.33,341.15,9.3,7.1,0.035,1271150.1,1271150.1,17138,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971309,406461.00
04/22/2019 18:15,2,0.340,ACTIVE,213.74,336.04,59.990,1555971304,"201051344000890","174011545737251",28.98,8.00,0,330.33,342.05,10.0,7.7,0.040,1268829.9,1268829.9,25270,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971310,406462.00
04/22/2019 18:15,2,0.305,ACTIVE,213.51,336.64,60.033,1555971304,"201051344000988","174011545737251",18.47,7.30,0,329.13,342.35,5.7,3.6,0.022,980635.5,980635.5,17461,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971310,406463.00
04/22/2019 18:15,2,0.311,ACTIVE,214.41,336.64,60.022,1555971304,"201051344000582","174011545737251",29.22,7.70,0,331.23,341.75,9.2,7.0,0.035,1247748.0,1247748.0,25246,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971312,406464.00
04/22/2019 18:15,2,0.299,ACTIVE,213.51,335.74,59.985,1555971304,"201051344000868","174011545737251",29.66,7.70,0,330.03,340.85,9.0,6.8,0.035,1256305.6,1256305.6,49187,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971313,406465.00
04/22/2019 18:15,2,0.301,ACTIVE,213.96,337.24,60.033,1555971304,"201051344000576","174011545737251",29.90,7.70,0,331.23,342.65,9.1,6.9,0.035,1274415.3,1274415.3,21224,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971314,406466.00
04/22/2019 18:15,2,0.297,ACTIVE,213.74,335.74,60.033,1555971304,"201051344001158","174011545737251",28.92,6.70,0,330.03,341.75,8.8,6.5,0.040,1251156.8,1251156.8,17449,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971315,406467.00
04/22/2019 18:15,2,0.303,ACTIVE,214.19,336.94,60.012,1555971304,"201051344000917","174011545737251",29.24,9.00,0,329.73,342.35,9.0,6.8,0.040,1264249.9,1264249.9,25162,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971316,406468.00
04/22/2019 18:15,2,0.391,ACTIVE,214.19,336.34,60.017,1555971304,"201051344000417","174011545737251",18.07,7.30,0,330.63,340.85,7.2,5.0,0.022,1015203.8,1015203.8,25312,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971317,406469.00
04/22/2019 18:15,2,0.311,ACTIVE,214.41,337.54,60.028,1555971304,"201051344000685","174011545737251",28.78,7.70,0,331.53,343.25,9.1,6.8,0.040,1270576.9,1270576.9,25331,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971318,406470.00
04/22/2019 18:15,2,0.320,ACTIVE,214.19,336.94,60.033,1555971304,"201051344000651","174011545737251",29.48,7.30,0,331.23,342.05,9.6,7.3,0.035,1263371.5,1263371.5,25298,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971319,406471.00
04/22/2019 18:15,2,0.324,ACTIVE,213.06,334.84,60.022,1555971304,"201051344000594","174011545737251",28.90,7.70,0,329.13,340.85,9.5,7.3,0.035,1275897.0,1275897.0,49181,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971320,406472.00
04/22/2019 18:15,2,0.309,ACTIVE,213.74,336.04,60.012,1555971304,"201051344000469","174011545737251",29.96,6.30,0,329.43,341.15,9.4,7.2,0.040,1255882.2,1255882.2,17421,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971321,406473.00
04/22/2019 18:15,2,0.330,ACTIVE,214.41,336.64,60.038,1555971304,"201051344000585","174011545737251",29.12,7.70,0,330.63,342.05,9.8,7.5,0.044,1276575.1,1276575.1,25357,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971321,406474.00
04/22/2019 18:15,2,0.316,ACTIVE,214.19,337.24,60.012,1555971304,"201051344000853","174011545737251",28.43,7.30,0,331.53,342.65,9.2,6.9,0.040,1279317.4,1279317.4,17022,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971322,406475.00
04/22/2019 18:15,2,0.289,ACTIVE,214.41,336.94,60.012,1555971304,"201051344001145","174011545737251",29.48,7.30,0,332.13,343.85,8.7,6.5,0.040,1278864.5,1278864.5,25276,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971323,406476.00
04/22/2019 18:15,2,0.334,ACTIVE,214.19,337.54,60.059,1555971304,"201051344000438","174011545737251",28.86,7.30,0,331.23,342.05,9.8,7.5,0.040,1271752.4,1271752.4,25305,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971324,406477.00
04/22/2019 18:15,2,0.320,ACTIVE,213.74,335.44,60.017,1555971304,"201051344001135","174011545737251",29.16,7.70,0,330.33,340.85,9.5,7.2,0.040,1258608.3,1258608.3,25258,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971325,406478.00
04/22/2019 18:15,2,0.312,ACTIVE,213.74,335.44,60.054,1555971304,"201051344000983","174011545737251",29.04,7.70,0,329.73,340.55,9.2,7.0,0.040,1277371.3,1277371.3,17022,0,0,0,L,1122011218,1,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971326,406479.00
04/22/2019 18:15,2,0.312,ACTIVE,214.19,336.34,60.033,1555971304,"201051344001203","174011545737251",29.04,8.00,0,330.63,342.65,9.2,7.0,0.040,1266320.3,1266320.3,25315,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971327,406480.00
04/22/2019 18:15,2,0.268,ACTIVE,213.96,336.34,60.012,1555971304,"201051344001230","174011545737251",30.97,7.70,0,329.43,340.25,8.5,6.2,0.027,1262651.1,1262651.1,25139,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971328,406481.00
04/22/2019 18:15,2,0.314,ACTIVE,213.74,336.04,60.017,1555971304,"201051344000646","174011545737251",29.06,7.30,0,329.73,342.05,9.3,7.0,0.035,1256176.1,1256176.1,25284,0,0,0,L,1122011218,1,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971329,406482.00
04/22/2019 18:15,2,0.307,ACTIVE,213.74,335.14,60.022,1555971304,"201051344000867","174011545737251",29.26,8.50,0,330.63,341.15,9.1,6.9,0.035,1254560.0,1254560.0,49211,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971330,406483.00
04/22/2019 18:15,2,0.318,ACTIVE,214.19,337.84,60.012,1555971304,"201051344000633","174011545737251",29.40,7.30,0,330.03,343.85,9.5,7.2,0.040,1251981.4,1251981.4,49308,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971331,406484.00
04/22/2019 18:15,2,0.346,ACTIVE,213.74,336.04,60.012,1555971304,"201051344000955","174011545737251",28.82,7.70,0,329.13,342.35,10.2,7.9,0.044,1276198.6,1276198.6,25302,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971332,406485.00
04/22/2019 18:15,2,0.318,ACTIVE,213.74,336.04,60.012,1555971304,"201051344000648","174011545737251",29.06,7.30,0,330.63,342.05,9.4,7.2,0.035,1267216.9,1267216.9,48764,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971333,406486.00
04/22/2019 18:15,2,0.295,ACTIVE,213.96,336.34,60.012,1555971304,"201051344000645","174011545737251",29.12,8.50,0,331.23,341.45,8.8,6.5,0.040,1272059.7,1272059.7,48728,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971334,406487.00
04/22/2019 18:15,2,0.316,ACTIVE,213.74,335.74,60.006,1555971304,"201051344000569","174011545737251",29.20,7.70,0,330.63,342.05,9.4,7.1,0.044,1288169.3,1288169.3,16937,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971335,406488.00
04/22/2019 18:15,2,0.357,ACTIVE,213.96,339.34,60.022,1555971304,"179051228000119","174011545737251",29.72,10.30,0,330.63,347.16,10.8,8.5,0.035,75393.7,75393.7,17039,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555971336,406489.00
04/22/2019 18:30,2,0.338,ACTIVE,213.96,335.14,60.006,1555972204,"201051344000579","174011545737251",28.69,7.70,0,330.03,340.85,9.8,7.6,0.040,1288011.2,1288011.2,17391,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972205,406490.00
04/22/2019 18:30,2,0.309,ACTIVE,213.96,335.44,59.964,1555972204,"201051344001025","174011545737251",29.16,7.30,0,330.33,341.45,9.2,6.9,0.040,1270270.4,1270270.4,25318,0,0,0,L,1122011218,1,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972206,406491.00
04/22/2019 18:30,2,0.328,ACTIVE,213.96,336.64,60.001,1555972204,"201051344001093","174011545737251",29.72,8.50,0,329.43,342.05,9.9,7.6,0.035,1254156.7,1254156.7,25359,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972207,406492.00
04/22/2019 18:30,2,0.309,ACTIVE,213.74,334.84,60.006,1555972204,"201051344000458","174011545737251",28.80,9.00,0,330.33,341.15,9.0,6.8,0.031,1271151.9,1271151.9,17139,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972208,406493.00
04/22/2019 18:30,2,0.322,ACTIVE,213.96,336.04,60.012,1555972204,"201051344000890","174011545737251",29.84,8.00,0,329.73,341.75,9.8,7.5,0.031,1268831.8,1268831.8,25271,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972209,406494.00
04/22/2019 18:30,2,0.295,ACTIVE,213.74,336.34,60.012,1555972204,"201051344000988","174011545737251",18.47,7.30,0,328.52,341.45,5.5,3.4,0.027,980636.4,980636.4,17462,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972210,406495.00
04/22/2019 18:30,2,0.301,ACTIVE,214.19,336.64,60.049,1555972204,"201051344000582","174011545737251",29.24,7.70,0,330.93,342.05,9.0,6.7,0.035,1247749.8,1247749.8,25247,0,0,0,L,1122011218,1,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972211,406496.00
04/22/2019 18:30,2,0.307,ACTIVE,213.74,335.44,60.012,1555972204,"201051344000868","174011545737251",28.39,7.70,0,330.03,341.15,8.8,6.6,0.035,1256307.3,1256307.3,49188,0,0,0,L,1122011218,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972212,406497.00
04/22/2019 18:30,2,0.305,ACTIVE,214.41,337.24,60.038,1555972204,"201051344000576","174011545737251",28.59,7.70,0,330.63,341.75,8.9,6.6,0.035,1274417.1,1274417.1,21225,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972213,406498.00
04/22/2019 18:30,2,0.287,ACTIVE,213.96,335.74,60.017,1555972204,"201051344001158","174011545737251",29.02,6.70,0,328.82,341.75,8.5,6.3,0.040,1251158.4,1251158.4,17450,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972214,406499.00
04/22/2019 18:30,2,0.299,ACTIVE,213.96,336.94,60.017,1555972204,"201051344000917","174011545737251",28.77,9.30,0,329.73,342.65,8.7,6.5,0.035,1264251.5,1264251.5,25163,0,0,0,L,1122011218,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972215,406500.00
04/22/2019 18:30,2,0.363,ACTIVE,214.19,336.04,60.017,1555972204,"201051344000417","174011545737251",18.73,7.30,0,330.33,340.85,6.9,4.7,0.018,1015205.0,1015205.0,25313,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972216,406501.00
04/22/2019 18:30,2,0.301,ACTIVE,214.19,337.54,60.017,1555972204,"201051344000685","174011545737251",27.97,7.70,0,330.93,342.65,8.6,6.4,0.035,1270578.6,1270578.6,25332,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972217,406502.00
04/22/2019 18:30,2,0.311,ACTIVE,214.19,337.24,60.012,1555972204,"201051344000651","174011545737251",29.24,7.30,0,331.53,342.05,9.2,7.0,0.035,1263373.4,1263373.4,25299,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972218,406503.00
04/22/2019 18:30,2,0.307,ACTIVE,213.74,335.14,60.028,1555972204,"201051344000594","174011545737251",28.98,7.70,0,328.52,341.15,9.0,6.8,0.040,1275898.8,1275898.8,49182,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972219,406504.00
04/22/2019 18:30,2,0.320,ACTIVE,213.96,336.04,60.022,1555972204,"201051344000469","174011545737251",28.25,6.70,0,329.13,341.45,9.2,7.0,0.035,1255884.0,1255884.0,17422,0,0,0,L,1122011218,1,121.55,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972220,406505.00
04/22/2019 18:30,2,0.314,ACTIVE,214.19,337.24,59.990,1555972204,"201051344000585","174011545737251",29.18,8.00,0,330.63,342.35,9.3,7.1,0.031,1276577.0,1276577.0,25358,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972221,406506.00
04/22/2019 18:30,2,0.287,ACTIVE,214.41,336.94,60.022,1555972204,"201051344000853","174011545737251",29.82,7.30,0,331.23,342.95,8.7,6.5,0.031,1279319.1,1279319.1,17023,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972221,406507.00
04/22/2019 18:30,2,0.283,ACTIVE,214.19,336.94,60.017,1555972204,"201051344001145","174011545737251",28.98,7.30,0,331.53,342.35,8.3,6.1,0.031,1278866.2,1278866.2,25277,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972222,406508.00
04/22/2019 18:30,2,0.312,ACTIVE,214.19,336.94,60.033,1555972204,"201051344000438","174011545737251",29.58,7.30,0,331.23,342.95,9.4,7.1,0.031,1271754.3,1271754.3,25306,0,0,0,L,1122011218,1,123.14,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972223,406509.00
04/22/2019 18:30,2,0.322,ACTIVE,213.74,336.94,60.017,1555972204,"201051344001135","174011545737251",24.81,7.70,0,330.33,340.55,8.1,5.9,0.027,1258610.2,1258610.2,25259,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972224,406510.00
04/22/2019 18:30,2,0.299,ACTIVE,213.74,335.44,60.012,1555972204,"201051344000983","174011545737251",28.88,7.70,0,329.43,340.85,8.8,6.5,0.035,1277373.0,1277373.0,17023,0,0,0,L,1122011218,1,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972225,406511.00
04/22/2019 18:30,2,0.305,ACTIVE,213.96,336.34,60.033,1555972204,"201051344001203","174011545737251",28.49,8.00,0,331.23,343.25,8.8,6.6,0.035,1266322.1,1266322.1,25316,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972226,406512.00
04/22/2019 18:30,2,0.262,ACTIVE,213.96,335.74,60.012,1555972204,"201051344001230","174011545737251",30.63,7.70,0,330.03,342.05,8.2,5.9,0.027,1262652.6,1262652.6,25140,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972227,406513.00
04/22/2019 18:30,2,0.303,ACTIVE,213.51,336.64,59.980,1555972204,"201051344000646","174011545737251",28.77,7.30,0,330.33,341.45,8.8,6.6,0.031,1256177.8,1256177.8,25285,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972228,406514.00
04/22/2019 18:30,2,0.293,ACTIVE,214.19,334.84,60.017,1555972204,"201051344000867","174011545737251",29.08,8.50,0,329.73,341.15,8.6,6.4,0.031,1254561.7,1254561.7,49212,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972229,406515.00
04/22/2019 18:30,2,0.303,ACTIVE,214.41,337.54,60.017,1555972204,"201051344000633","174011545737251",29.42,7.30,0,329.73,343.55,9.1,6.8,0.035,1251983.2,1251983.2,49309,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972230,406516.00
04/22/2019 18:30,2,0.332,ACTIVE,213.51,335.74,60.012,1555972204,"201051344000955","174011545737251",28.92,8.00,0,329.13,341.45,9.8,7.5,0.035,1276200.5,1276200.5,25303,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972231,406517.00
04/22/2019 18:30,2,0.307,ACTIVE,213.96,335.44,59.990,1555972204,"201051344000648","174011545737251",28.69,7.30,0,330.93,341.15,8.9,6.7,0.031,1267218.7,1267218.7,48765,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972232,406518.00
04/22/2019 18:30,2,0.281,ACTIVE,214.19,335.74,60.017,1555972204,"201051344000645","174011545737251",28.92,8.50,0,330.33,342.35,8.3,6.1,0.035,1272061.3,1272061.3,48729,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972233,406519.00
04/22/2019 18:30,2,0.305,ACTIVE,213.74,335.44,60.022,1555972204,"201051344000569","174011545737251",28.63,7.70,0,330.33,340.85,8.9,6.6,0.035,1288171.1,1288171.1,16938,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972234,406520.00
04/22/2019 18:30,2,0.350,ACTIVE,214.19,338.74,60.012,1555972204,"179051228000119","174011545737251",29.38,10.30,0,331.23,346.26,10.4,8.1,0.031,75395.8,75395.8,17040,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555972235,406521.00
04/22/2019 18:45,2,0.268,ACTIVE,213.74,335.44,59.996,1555973105,"201051344000579","174011545737251",29.30,7.70,0,330.03,340.85,8.0,5.8,0.018,1288012.8,1288012.8,17392,0,0,0,L,1122011218,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973106,406522.00
04/22/2019 18:45,2,0.246,ACTIVE,213.96,334.54,60.006,1555973105,"201051344001025","174011545737251",28.77,7.30,0,330.93,341.75,7.2,5.0,0.018,1270271.9,1270271.9,25319,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973107,406523.00
04/22/2019 18:45,2,0.285,ACTIVE,214.19,336.04,60.043,1555973105,"201051344001093","174011545737251",28.03,9.00,0,330.33,342.35,8.1,5.9,0.018,1254158.4,1254158.4,25360,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973108,406524.00
04/22/2019 18:45,2,0.254,ACTIVE,213.51,335.14,59.996,1555973105,"201051344000458","174011545737251",28.11,9.00,0,330.03,340.55,7.3,5.1,0.018,1271153.3,1271153.3,17140,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973109,406525.00
04/22/2019 18:45,2,0.270,ACTIVE,214.19,335.44,60.006,1555973105,"201051344000890","174011545737251",28.49,8.00,0,330.33,342.35,7.8,5.6,0.018,1268833.4,1268833.4,25272,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973109,406526.00
04/22/2019 18:45,2,0.223,ACTIVE,213.29,336.64,59.975,1555973105,"201051344000988","174011545737251",18.73,7.30,0,327.92,341.45,4.2,2.2,0.013,980637.0,980637.0,17463,0,0,0,L,1122011218,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973110,406527.00
04/22/2019 18:45,2,0.248,ACTIVE,214.64,336.64,60.006,1555973105,"201051344000582","174011545737251",28.27,7.70,0,330.93,341.75,7.2,5.0,0.022,1247751.2,1247751.2,25248,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973111,406528.00
04/22/2019 18:45,2,0.244,ACTIVE,213.51,335.44,60.028,1555973105,"201051344000868","174011545737251",28.01,7.70,0,329.43,341.15,7.0,4.8,0.009,1256308.7,1256308.7,49189,0,0,0,L,1122011218,1,121.55,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973113,406529.00
04/22/2019 18:45,2,0.254,ACTIVE,214.19,336.94,60.006,1555973105,"201051344000576","174011545737251",27.95,8.00,0,330.93,342.35,7.2,5.1,0.018,1274418.5,1274418.5,21226,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973114,406530.00
04/22/2019 18:45,2,0.232,ACTIVE,213.74,335.44,60.017,1555973105,"201051344001158","174011545737251",28.43,7.00,0,329.43,341.15,6.7,4.5,0.018,1251159.7,1251159.7,17451,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973115,406531.00
04/22/2019 18:45,2,0.246,ACTIVE,214.19,336.64,59.996,1555973105,"201051344000917","174011545737251",27.83,9.30,0,329.73,342.35,6.9,4.8,0.013,1264252.9,1264252.9,25164,0,0,0,L,1122011218,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973116,406532.00
04/22/2019 18:45,2,0.289,ACTIVE,214.41,335.74,60.022,1555973105,"201051344000417","174011545737251",18.75,7.30,0,330.03,340.85,5.5,3.4,0.009,1015206.0,1015206.0,25314,0,0,0,L,1122011218,1,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973117,406533.00
04/22/2019 18:45,2,0.240,ACTIVE,214.41,336.94,60.012,1555973105,"201051344000685","174011545737251",28.39,8.00,0,330.93,343.25,6.9,4.8,0.013,1270579.9,1270579.9,25333,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973118,406534.00
04/22/2019 18:45,2,0.252,ACTIVE,214.41,336.34,60.022,1555973105,"201051344000651","174011545737251",28.78,7.30,0,331.53,342.95,7.4,5.2,0.013,1263374.8,1263374.8,25300,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973119,406535.00
04/22/2019 18:45,2,0.252,ACTIVE,213.51,335.44,60.006,1555973105,"201051344000594","174011545737251",28.37,8.00,0,328.22,340.85,7.3,5.1,0.018,1275900.3,1275900.3,49183,0,0,0,L,1122011218,1,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973119,406536.00
04/22/2019 18:45,2,0.266,ACTIVE,213.74,336.04,60.022,1555973105,"201051344000469","174011545737251",27.51,7.00,0,329.43,341.15,7.4,5.2,0.027,1255885.5,1255885.5,17423,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973120,406537.00
04/22/2019 18:45,2,0.252,ACTIVE,214.19,336.34,60.022,1555973105,"201051344000585","174011545737251",28.90,7.70,0,330.63,341.45,7.4,5.2,0.022,1276578.5,1276578.5,25359,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973121,406538.00
04/22/2019 18:45,2,0.252,ACTIVE,214.19,336.94,60.017,1555973105,"201051344000853","174011545737251",26.78,7.70,0,330.63,342.05,6.8,4.7,0.018,1279320.5,1279320.5,17024,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973122,406539.00
04/22/2019 18:45,2,0.229,ACTIVE,214.41,336.04,60.033,1555973105,"201051344001145","174011545737251",28.29,7.70,0,331.23,342.35,6.6,4.4,0.018,1278867.4,1278867.4,25278,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973123,406540.00
04/22/2019 18:45,2,0.262,ACTIVE,214.19,336.04,60.022,1555973105,"201051344000438","174011545737251",28.45,7.70,0,331.53,341.45,7.6,5.4,0.018,1271755.9,1271755.9,25307,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973124,406541.00
04/22/2019 18:45,2,0.244,ACTIVE,213.96,334.54,60.028,1555973105,"201051344001135","174011545737251",28.57,7.70,0,330.63,339.34,7.1,4.9,0.022,1258611.6,1258611.6,25260,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973125,406542.00
04/22/2019 18:45,2,0.242,ACTIVE,213.74,335.74,60.033,1555973105,"201051344000983","174011545737251",28.41,8.00,0,329.43,341.15,7.0,4.8,0.018,1277374.4,1277374.4,17024,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973126,406543.00
04/22/2019 18:45,2,0.248,ACTIVE,214.19,335.74,60.033,1555973105,"201051344001203","174011545737251",27.85,8.00,0,331.53,343.25,7.0,4.9,0.022,1266323.5,1266323.5,25317,0,0,0,L,1122011218,1,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973127,406544.00
04/22/2019 18:45,2,0.230,ACTIVE,214.19,335.14,60.038,1555973105,"201051344001230","174011545737251",28.61,7.70,0,329.73,339.95,6.7,4.6,0.018,1262653.9,1262653.9,25141,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973128,406545.00
04/22/2019 18:45,2,0.240,ACTIVE,213.74,336.04,60.028,1555973105,"201051344000646","174011545737251",28.29,7.70,0,329.73,342.35,6.9,4.8,0.013,1256179.2,1256179.2,25286,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973129,406546.00
04/22/2019 18:45,2,0.240,ACTIVE,213.96,335.14,60.038,1555973105,"201051344000867","174011545737251",28.23,8.50,0,329.73,340.25,6.9,4.7,0.018,1254563.0,1254563.0,49213,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973130,406547.00
04/22/2019 18:45,2,0.254,ACTIVE,214.41,337.54,60.033,1555973105,"201051344000633","174011545737251",28.55,7.70,0,330.03,342.35,7.4,5.2,0.018,1251984.6,1251984.6,49310,0,0,0,L,1122011218,1,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973131,406548.00
04/22/2019 18:45,2,0.270,ACTIVE,213.74,335.14,60.038,1555973105,"201051344000955","174011545737251",28.78,7.70,0,329.73,341.15,7.9,5.7,0.022,1276202.2,1276202.2,25304,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973132,406549.00
04/22/2019 18:45,2,0.256,ACTIVE,213.74,335.14,60.033,1555973105,"201051344000648","174011545737251",27.81,7.30,0,330.33,342.65,7.2,5.1,0.018,1267220.1,1267220.1,48766,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973133,406550.00
04/22/2019 18:45,2,0.230,ACTIVE,213.96,335.44,60.028,1555973105,"201051344000645","174011545737251",27.73,9.00,0,330.93,341.15,6.5,4.4,0.018,1272062.6,1272062.6,48730,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973134,406551.00
04/22/2019 18:45,2,0.236,ACTIVE,213.74,335.74,60.049,1555973105,"201051344000569","174011545737251",29.54,7.70,0,330.33,341.15,7.1,4.9,0.018,1288172.5,1288172.5,16939,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973135,406552.00
04/22/2019 18:45,2,0.289,ACTIVE,213.96,338.74,60.059,1555973105,"179051228000119","174011545737251",28.65,10.70,0,330.63,345.96,8.4,6.2,0.013,75397.6,75397.6,17041,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555973136,406553.00
04/22/2019 19:00,2,0.275,ACTIVE,213.51,335.14,60.017,1555974004,"201051344000579","174011545737251",30.30,7.70,0,330.33,340.25,8.5,6.3,0.022,1288014.3,1288014.3,17393,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974005,406554.00
04/22/2019 19:00,2,0.268,ACTIVE,213.29,334.54,60.022,1555974004,"201051344001025","174011545737251",28.35,7.70,0,330.93,340.55,7.7,5.5,0.027,1270273.1,1270273.1,25320,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974007,406555.00
04/22/2019 19:00,2,0.295,ACTIVE,213.74,335.44,60.028,1555974004,"201051344001093","174011545737251",28.43,9.00,0,330.33,341.15,8.5,6.3,0.022,1254159.8,1254159.8,25361,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974008,406556.00
04/22/2019 19:00,2,0.266,ACTIVE,213.51,334.84,60.022,1555974004,"201051344000458","174011545737251",28.63,9.00,0,329.73,340.25,7.8,5.6,0.022,1271154.6,1271154.6,17141,0,0,0,L,1122011218,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974009,406557.00
04/22/2019 19:00,2,0.281,ACTIVE,213.74,335.44,60.043,1555974004,"201051344000890","174011545737251",29.26,8.50,0,330.03,340.55,8.4,6.2,0.018,1268834.8,1268834.8,25273,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974010,406558.00
04/22/2019 19:00,2,0.250,ALERT,213.51,336.64,59.990,1555974004,"201051344000988","174011545737251",18.03,7.70,0,294.26,339.65,4.6,2.5,0.009,980637.6,980637.6,17464,0,0,0,L,1122011218,1,121.55,122.68,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974012,406559.00
04/22/2019 19:00,2,0.254,ACTIVE,214.19,336.04,59.980,1555974004,"201051344000582","174011545737251",29.50,8.00,0,330.33,340.55,7.6,5.4,0.022,1247752.4,1247752.4,25249,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974013,406560.00
04/22/2019 19:00,2,0.254,ACTIVE,213.51,335.44,60.022,1555974004,"201051344000868","174011545737251",28.90,8.00,0,330.03,340.55,7.5,5.3,0.018,1256309.9,1256309.9,49190,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974014,406561.00
04/22/2019 19:00,2,0.268,ACTIVE,214.19,337.24,60.012,1555974004,"201051344000576","174011545737251",28.51,7.70,0,330.03,342.05,7.7,5.5,0.022,1274419.7,1274419.7,21227,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974015,406562.00
04/22/2019 19:00,2,0.242,ACTIVE,213.74,335.74,60.017,1555974004,"201051344001158","174011545737251",29.14,7.00,0,329.13,340.55,7.2,5.0,0.018,1251160.8,1251160.8,17452,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974016,406563.00
04/22/2019 19:00,2,0.258,ACTIVE,213.74,335.74,60.012,1555974004,"201051344000917","174011545737251",28.27,9.30,0,329.73,341.15,7.4,5.2,0.022,1264254.1,1264254.1,25165,0,0,0,L,1122011218,1,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974017,406564.00
04/22/2019 19:00,2,0.312,ALERT,213.96,335.14,60.012,1555974004,"201051344000417","174011545737251",18.35,7.70,0,296.36,338.44,5.8,3.7,0.013,1015206.8,1015206.8,25315,0,0,0,L,1122011218,1,122.46,122.01,0002,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974019,406565.00
04/22/2019 19:00,2,0.258,ACTIVE,213.96,336.34,60.012,1555974004,"201051344000685","174011545737251",28.29,8.00,0,330.63,341.75,7.4,5.2,0.022,1270581.1,1270581.1,25334,0,0,0,L,1122011218,1,123.36,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974020,406566.00
04/22/2019 19:00,2,0.273,ACTIVE,213.96,336.34,60.012,1555974004,"201051344000651","174011545737251",28.47,7.30,0,330.93,341.45,7.9,5.7,0.022,1263376.1,1263376.1,25301,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974021,406567.00
04/22/2019 19:00,2,0.262,ACTIVE,213.51,335.14,60.012,1555974004,"201051344000594","174011545737251",29.04,8.00,0,328.82,339.95,7.7,5.5,0.018,1275901.5,1275901.5,49184,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974021,406568.00
04/22/2019 19:00,2,0.289,ACTIVE,213.74,338.44,60.006,1555974004,"201051344000469","174011545737251",22.07,7.00,0,329.13,340.85,6.5,4.3,0.018,1255886.8,1255886.8,17424,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974022,406569.00
04/22/2019 19:00,2,0.268,ACTIVE,213.96,336.04,60.017,1555974004,"201051344000585","174011545737251",29.26,8.00,0,330.33,340.25,8.0,5.8,0.027,1276579.8,1276579.8,25360,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974023,406570.00
04/22/2019 19:00,2,0.262,ACTIVE,214.19,337.24,60.012,1555974004,"201051344000853","174011545737251",28.13,7.70,0,331.23,341.75,7.5,5.3,0.022,1279321.7,1279321.7,17025,0,0,0,L,1122011218,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974024,406571.00
04/22/2019 19:00,2,0.238,ACTIVE,213.96,335.44,60.006,1555974004,"201051344001145","174011545737251",29.12,7.70,0,331.83,341.15,7.0,4.9,0.022,1278868.6,1278868.6,25279,0,0,0,L,1122011218,1,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974025,406572.00
04/22/2019 19:00,2,0.275,ACTIVE,213.74,335.44,60.006,1555974004,"201051344000438","174011545737251",28.78,7.70,0,331.23,340.85,8.1,5.9,0.022,1271757.2,1271757.2,25308,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974026,406573.00
