ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 19:00,2,0.266,ACTIVE,213.51,334.24,59.975,1555974004,"201051344001135","174011545737251",28.47,7.70,0,330.03,339.34,7.7,5.5,0.022,1258612.8,1258612.8,25261,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974027,406574.00
04/22/2019 19:00,2,0.254,ACTIVE,213.51,335.14,60.006,1555974004,"201051344000983","174011545737251",29.28,8.00,0,329.73,339.95,7.6,5.4,0.018,1277375.6,1277375.6,17025,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974028,406575.00
04/22/2019 19:00,2,0.260,ACTIVE,213.74,335.14,59.985,1555974004,"201051344001203","174011545737251",28.29,8.00,0,330.93,341.15,7.5,5.3,0.022,1266324.7,1266324.7,25318,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974029,406576.00
04/22/2019 19:00,2,0.242,ACTIVE,213.51,334.84,60.006,1555974004,"201051344001230","174011545737251",29.16,8.00,0,328.82,339.65,7.2,5.0,0.022,1262655.0,1262655.0,25142,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974030,406577.00
04/22/2019 19:00,2,0.260,ACTIVE,213.29,335.14,59.975,1555974004,"201051344000646","174011545737251",28.25,7.70,0,329.13,340.25,7.5,5.3,0.022,1256180.4,1256180.4,25287,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974031,406578.00
04/22/2019 19:00,2,0.258,ACTIVE,213.74,334.84,60.006,1555974004,"201051344000867","174011545737251",28.25,9.00,0,330.03,339.95,7.4,5.2,0.022,1254564.2,1254564.2,49214,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974032,406579.00
04/22/2019 19:00,2,0.270,ACTIVE,214.19,337.54,60.001,1555974004,"201051344000633","174011545737251",28.47,7.70,0,325.22,348.96,7.8,5.6,0.027,1251985.9,1251985.9,49311,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974033,406580.00
04/22/2019 19:00,2,0.281,ACTIVE,213.29,334.24,60.001,1555974004,"201051344000955","174011545737251",29.38,8.00,0,329.43,339.95,8.4,6.2,0.022,1276203.6,1276203.6,25305,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974034,406581.00
04/22/2019 19:00,2,0.260,ACTIVE,213.74,335.14,60.001,1555974004,"201051344000648","174011545737251",29.22,7.70,0,330.63,340.85,7.7,5.5,0.018,1267221.4,1267221.4,48767,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974035,406582.00
04/22/2019 19:00,2,0.238,ACTIVE,213.96,336.64,60.012,1555974004,"201051344000645","174011545737251",28.63,9.00,0,330.63,340.25,6.9,4.8,0.022,1272063.7,1272063.7,48731,0,0,0,L,1122011218,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974036,406583.00
04/22/2019 19:00,2,0.264,ACTIVE,213.74,335.74,60.006,1555974004,"201051344000569","174011545737251",28.33,8.00,0,330.03,339.95,7.6,5.4,0.027,1288173.7,1288173.7,16940,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974037,406584.00
04/22/2019 19:00,2,0.303,ALERT,213.74,338.74,60.001,1555974004,"179051228000119","174011545737251",29.18,10.70,0,295.16,342.65,9.0,6.7,0.018,75399.1,75399.1,17042,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974039,406585.00
04/22/2019 19:15,2,0.256,ACTIVE,213.51,334.54,60.006,1555974904,"201051344000579","174011545737251",27.81,8.00,0,330.63,340.25,7.2,5.0,0.013,1288015.8,1288015.8,17394,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974906,406586.00
04/22/2019 19:15,2,0.223,ACTIVE,214.19,334.84,60.017,1555974904,"201051344001025","174011545737251",27.29,7.70,0,328.82,340.25,6.2,4.1,0.009,1270274.4,1270274.4,25321,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974906,406587.00
04/22/2019 19:15,2,0.264,ACTIVE,214.41,336.04,59.969,1555974904,"201051344001093","174011545737251",26.76,9.00,0,329.43,340.55,7.2,5.0,0.009,1254161.4,1254161.4,25362,0,0,0,L,1122011218,1,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974907,406588.00
04/22/2019 19:15,2,0.227,ACTIVE,213.51,333.63,60.012,1555974904,"201051344000458","174011545737251",27.47,9.30,0,330.33,340.55,6.3,4.2,0.009,1271155.9,1271155.9,17142,0,0,0,L,1122011218,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974908,406589.00
04/22/2019 19:15,2,0.246,ACTIVE,214.19,335.44,60.012,1555974904,"201051344000890","174011545737251",27.15,8.50,0,328.52,340.55,6.8,4.6,0.009,1268836.3,1268836.3,25274,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974909,406590.00
04/22/2019 19:15,2,0.195,ACTIVE,213.51,336.04,60.006,1555974904,"201051344000988","174011545737251",18.45,7.70,0,317.10,354.97,3.7,1.6,0.009,980638.2,980638.2,17466,0,0,0,L,1122011218,1,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974910,406591.00
04/22/2019 19:15,2,0.229,ACTIVE,214.87,336.64,60.012,1555974904,"201051344000582","174011545737251",27.31,8.00,0,329.73,340.85,6.4,4.2,0.009,1247753.8,1247753.8,25250,0,0,0,L,1122011218,1,122.91,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974911,406592.00
04/22/2019 19:15,2,0.223,ACTIVE,213.29,334.24,60.006,1555974904,"201051344000868","174011545737251",26.86,8.00,0,330.33,340.55,6.1,3.9,0.009,1256311.2,1256311.2,49191,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974912,406593.00
04/22/2019 19:15,2,0.238,ACTIVE,213.96,336.34,60.012,1555974904,"201051344000576","174011545737251",25.72,8.00,0,330.93,341.45,6.2,4.1,0.004,1274421.1,1274421.1,21228,0,0,0,L,1122011218,1,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974914,406594.00
04/22/2019 19:15,2,0.213,ACTIVE,213.74,334.54,60.012,1555974904,"201051344001158","174011545737251",26.56,7.00,0,329.13,339.95,5.8,3.6,0.013,1251162.0,1251162.0,17453,0,0,0,L,1122011218,1,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974914,406595.00
04/22/2019 19:15,2,0.225,ACTIVE,214.41,336.94,60.001,1555974904,"201051344000917","174011545737251",26.70,9.70,0,328.52,340.55,6.1,3.9,0.013,1264255.4,1264255.4,25166,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974915,406596.00
04/22/2019 19:15,2,0.260,ACTIVE,214.41,336.04,60.001,1555974904,"201051344000417","174011545737251",18.65,7.70,0,313.50,357.68,4.9,2.8,0.004,1015207.7,1015207.7,25317,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974916,406597.00
04/22/2019 19:15,2,0.219,ACTIVE,214.64,337.24,60.012,1555974904,"201051344000685","174011545737251",27.02,8.00,0,329.43,341.75,6.0,3.9,0.009,1270582.4,1270582.4,25335,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974917,406598.00
04/22/2019 19:15,2,0.242,ACTIVE,214.41,336.64,60.006,1555974904,"201051344000651","174011545737251",27.02,7.70,0,329.73,340.55,6.6,4.5,0.013,1263377.5,1263377.5,25302,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974918,406599.00
04/22/2019 19:15,2,0.232,ACTIVE,213.29,333.93,60.012,1555974904,"201051344000594","174011545737251",26.92,8.00,0,328.52,339.95,6.3,4.2,0.018,1275902.9,1275902.9,49185,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974919,406600.00
04/22/2019 19:15,2,0.246,ACTIVE,213.74,335.14,60.006,1555974904,"201051344000469","174011545737251",27.19,7.00,0,329.43,339.65,6.8,4.6,0.013,1255888.2,1255888.2,17425,0,0,0,L,1122011218,1,121.33,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974920,406601.00
04/22/2019 19:15,2,0.234,ACTIVE,214.41,336.04,60.012,1555974904,"201051344000585","174011545737251",27.61,8.00,0,329.43,340.55,6.5,4.4,0.009,1276581.2,1276581.2,25361,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974921,406602.00
04/22/2019 19:15,2,0.221,ACTIVE,214.19,336.04,60.006,1555974904,"201051344000853","174011545737251",26.12,7.70,0,332.13,341.75,5.9,3.8,0.013,1279322.9,1279322.9,17026,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974922,406603.00
04/22/2019 19:15,2,0.207,ACTIVE,214.41,336.34,60.006,1555974904,"201051344001145","174011545737251",27.06,7.70,0,330.93,340.55,5.7,3.5,0.013,1278869.7,1278869.7,25280,0,0,0,L,1122011218,1,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974923,406604.00
04/22/2019 19:15,2,0.246,ACTIVE,214.41,336.04,60.012,1555974904,"201051344000438","174011545737251",27.19,7.70,0,330.63,341.45,6.8,4.6,0.009,1271758.7,1271758.7,25309,0,0,0,L,1122011218,1,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974924,406605.00
04/22/2019 19:15,2,0.223,ACTIVE,213.96,335.14,60.006,1555974904,"201051344001135","174011545737251",27.73,8.00,0,329.73,339.34,6.2,4.1,0.009,1258614.2,1258614.2,25262,0,0,0,L,1122011218,1,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974925,406606.00
04/22/2019 19:15,2,0.227,ACTIVE,213.51,334.54,59.964,1555974904,"201051344000983","174011545737251",26.80,8.00,0,329.73,339.95,6.2,4.0,0.009,1277376.9,1277376.9,17026,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974926,406607.00
04/22/2019 19:15,2,0.227,ACTIVE,214.19,336.04,60.001,1555974904,"201051344001203","174011545737251",26.92,8.00,0,331.23,341.15,6.2,4.1,0.013,1266326.0,1266326.0,25319,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974926,406608.00
04/22/2019 19:15,2,0.205,ACTIVE,214.19,335.44,60.001,1555974904,"201051344001230","174011545737251",27.53,8.00,0,328.82,339.34,5.8,3.6,0.009,1262656.2,1262656.2,25143,0,0,0,L,1122011218,1,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974927,406609.00
04/22/2019 19:15,2,0.219,ACTIVE,213.96,336.34,60.017,1555974904,"201051344000646","174011545737251",27.63,7.70,0,329.43,340.55,6.2,4.0,0.013,1256181.7,1256181.7,25288,0,0,0,L,1122011218,1,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974928,406610.00
04/22/2019 19:15,2,0.219,ACTIVE,213.96,334.24,60.001,1555974904,"201051344000867","174011545737251",26.80,9.00,0,330.03,340.25,6.0,3.9,0.009,1254565.4,1254565.4,49215,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974929,406611.00
04/22/2019 19:15,2,0.236,ACTIVE,214.19,336.94,59.990,1555974904,"201051344000633","174011545737251",26.86,8.00,0,330.03,343.25,6.4,4.3,0.004,1251987.3,1251987.3,49312,0,0,0,L,1122011218,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974930,406612.00
04/22/2019 19:15,2,0.256,ACTIVE,213.74,335.14,60.001,1555974904,"201051344000955","174011545737251",27.27,8.00,0,328.82,339.65,7.1,4.9,0.009,1276205.1,1276205.1,25306,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974931,406613.00
04/22/2019 19:15,2,0.238,ACTIVE,213.74,335.14,60.017,1555974904,"201051344000648","174011545737251",26.44,7.70,0,330.63,341.15,6.4,4.3,0.013,1267222.7,1267222.7,48768,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974932,406614.00
04/22/2019 19:15,2,0.199,ACTIVE,213.96,335.44,59.985,1555974904,"201051344000645","174011545737251",28.11,9.00,0,330.93,340.85,5.7,3.6,0.013,1272064.8,1272064.8,48732,0,0,0,L,1122011218,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974933,406615.00
04/22/2019 19:15,2,0.225,ACTIVE,213.74,335.14,60.006,1555974904,"201051344000569","174011545737251",27.63,8.00,0,330.03,340.25,6.3,4.1,0.009,1288175.0,1288175.0,16941,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974934,406616.00
04/22/2019 19:15,2,0.266,ACTIVE,213.96,338.44,60.022,1555974904,"179051228000119","174011545737251",28.25,10.70,0,319.81,360.08,7.6,5.4,0.009,75400.8,75400.8,17044,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555974935,406617.00
04/22/2019 19:30,2,0.234,ACTIVE,213.51,334.24,60.012,1555975804,"201051344000579","174011545737251",25.01,8.00,0,313.20,352.27,6.0,3.9,0.000,1288016.8,1288016.8,17395,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975805,406618.00
04/22/2019 19:30,2,0.184,ACTIVE,213.74,334.84,60.012,1555975804,"201051344001025","174011545737251",27.15,7.70,0,319.21,349.86,5.1,3.0,0.000,1270275.2,1270275.2,25322,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975806,406619.00
04/22/2019 19:30,2,0.223,ACTIVE,213.74,335.44,60.012,1555975804,"201051344001093","174011545737251",26.22,9.30,0,308.69,358.28,5.9,3.8,0.004,1254162.4,1254162.4,25363,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975807,406620.00
04/22/2019 19:30,2,0.205,ALERT,213.29,334.24,60.012,1555975804,"201051344000458","174011545737251",24.85,9.30,0,297.26,345.66,5.2,3.1,0.004,1271156.7,1271156.7,17143,0,0,0,L,1122011218,1,121.78,122.68,0002,6,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975809,406621.00
04/22/2019 19:30,2,0.215,ALERT,213.51,334.84,60.022,1555975804,"201051344000890","174011545737251",25.60,8.50,0,298.17,338.44,5.6,3.5,0.000,1268837.3,1268837.3,25275,0,0,0,L,1122011218,1,122.68,121.33,0002,8,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975811,406622.00
04/22/2019 19:30,2,0.162,ALERT,213.06,298.47,60.022,1555975804,"201051344000988","174011545737251",18.03,7.30,0,293.36,339.34,3.0,1.0,0.000,980638.4,980638.4,17467,0,0,0,L,1122011218,1,121.10,122.68,0002,5,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975813,406623.00
04/22/2019 19:30,2,0.209,ACTIVE,214.19,336.04,60.017,1555975804,"201051344000582","174011545737251",24.49,8.50,0,318.30,350.17,5.2,3.1,0.004,1247754.6,1247754.6,25251,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975814,406624.00
04/22/2019 19:30,2,0.180,ACTIVE,213.29,334.84,60.022,1555975804,"201051344000868","174011545737251",26.96,8.00,0,305.08,357.98,5.0,2.9,0.004,1256311.9,1256311.9,49192,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975815,406625.00
04/22/2019 19:30,2,0.205,ALERT,213.96,336.04,60.028,1555975804,"201051344000576","174011545737251",24.13,8.00,0,296.66,346.56,5.0,2.9,0.000,1274421.9,1274421.9,21229,0,0,0,L,1122011218,1,121.78,122.68,0002,5,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975817,406626.00
04/22/2019 19:30,2,0.182,ALERT,213.29,334.54,60.028,1555975804,"201051344001158","174011545737251",25.01,7.00,0,296.66,341.15,4.6,2.5,0.004,1251162.7,1251162.7,17454,0,0,0,L,1122011218,1,121.33,122.46,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975819,406627.00
04/22/2019 19:30,2,0.191,ALERT,213.74,336.34,60.033,1555975804,"201051344000917","174011545737251",25.17,9.70,0,297.57,339.65,4.9,2.8,0.000,1264256.1,1264256.1,25167,0,0,0,L,1122011218,1,122.46,122.46,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975821,406628.00
04/22/2019 19:30,2,0.219,ALERT,213.74,298.47,60.038,1555975804,"201051344000417","174011545737251",19.42,7.30,0,296.96,339.34,4.3,2.2,0.000,1015208.3,1015208.3,25318,0,0,0,L,1122011218,1,122.23,122.01,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975823,406629.00
04/22/2019 19:30,2,0.203,ALERT,213.96,336.64,60.038,1555975804,"201051344000685","174011545737251",23.78,8.00,0,296.96,341.15,4.9,2.8,0.000,1270583.1,1270583.1,25336,0,0,0,L,1122011218,1,123.36,121.78,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975824,406630.00
04/22/2019 19:30,2,0.213,ACTIVE,213.74,335.74,60.038,1555975804,"201051344000651","174011545737251",25.15,7.70,0,311.69,356.18,5.4,3.3,0.000,1263378.4,1263378.4,25303,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975825,406631.00
04/22/2019 19:30,2,0.207,ACTIVE,213.29,334.24,60.054,1555975804,"201051344000594","174011545737251",24.77,8.50,0,307.48,355.88,5.2,3.1,0.004,1275903.7,1275903.7,49186,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975826,406632.00
04/22/2019 19:30,2,0.209,ACTIVE,213.51,335.14,60.033,1555975804,"201051344000469","174011545737251",26.44,7.00,0,305.68,357.38,5.6,3.5,0.000,1255889.2,1255889.2,17426,0,0,0,L,1122011218,1,121.10,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975827,406633.00
04/22/2019 19:30,2,0.213,ACTIVE,213.74,336.04,60.028,1555975804,"201051344000585","174011545737251",24.77,8.00,0,317.70,350.77,5.4,3.3,0.000,1276582.1,1276582.1,25362,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975828,406634.00
04/22/2019 19:30,2,0.180,ACTIVE,213.96,336.64,60.033,1555975804,"201051344000853","174011545737251",26.20,7.70,0,307.78,358.88,4.8,2.7,0.004,1279323.7,1279323.7,17027,0,0,0,L,1122011218,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975829,406635.00
04/22/2019 19:30,2,0.182,ACTIVE,213.96,335.44,60.033,1555975804,"201051344001145","174011545737251",24.81,8.00,0,309.89,357.98,4.6,2.5,0.004,1278870.4,1278870.4,25281,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975830,406636.00
04/22/2019 19:30,2,0.221,ACTIVE,213.96,335.74,60.038,1555975804,"201051344000438","174011545737251",24.61,7.70,0,313.80,354.97,5.5,3.4,0.000,1271759.6,1271759.6,25310,0,0,0,L,1122011218,1,122.91,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975831,406637.00
04/22/2019 19:30,2,0.186,ACTIVE,213.51,334.24,60.054,1555975804,"201051344001135","174011545737251",27.17,8.00,0,318.91,349.86,5.1,3.0,0.004,1258615.0,1258615.0,25263,0,0,0,L,1122011218,1,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975832,406638.00
04/22/2019 19:30,2,0.189,ACTIVE,213.51,333.63,60.043,1555975804,"201051344000983","174011545737251",26.36,8.00,0,305.38,357.08,5.1,3.0,0.004,1277377.7,1277377.7,17027,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975833,406639.00
04/22/2019 19:30,2,0.207,ACTIVE,213.74,335.44,60.043,1555975804,"201051344001203","174011545737251",23.68,8.50,0,316.20,354.07,5.0,2.9,0.000,1266326.8,1266326.8,25320,0,0,0,L,1122011218,1,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975834,406640.00
04/22/2019 19:30,2,0.178,ACTIVE,213.74,334.54,60.033,1555975804,"201051344001230","174011545737251",26.08,8.00,0,307.78,357.08,4.7,2.6,0.000,1262657.0,1262657.0,25144,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975835,406641.00
04/22/2019 19:30,2,0.197,ACTIVE,213.51,335.44,60.033,1555975804,"201051344000646","174011545737251",25.54,7.70,0,308.99,357.38,5.1,3.0,0.009,1256182.5,1256182.5,25289,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975835,406642.00
04/22/2019 19:30,2,0.180,ALERT,213.51,334.24,60.028,1555975804,"201051344000867","174011545737251",26.62,9.30,0,295.46,345.96,4.9,2.8,0.000,1254566.2,1254566.2,49216,0,0,0,L,1122011218,1,122.01,122.46,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975837,406643.00
04/22/2019 19:30,2,0.199,ALERT,214.19,345.36,60.033,1555975804,"201051344000633","174011545737251",26.20,8.00,0,294.26,346.26,5.3,3.2,0.000,1251988.1,1251988.1,49313,0,0,0,L,1122011218,1,122.23,123.14,0002,7,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975839,406644.00
04/22/2019 19:30,2,0.232,ACTIVE,213.29,334.84,60.033,1555975804,"201051344000955","174011545737251",24.91,8.00,0,309.59,355.88,5.9,3.8,0.000,1276206.1,1276206.1,25307,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975840,406645.00
04/22/2019 19:30,2,0.215,ACTIVE,213.51,335.14,60.043,1555975804,"201051344000648","174011545737251",24.01,7.70,0,307.78,357.38,5.2,3.1,0.004,1267223.6,1267223.6,48769,0,0,0,L,1122011218,1,121.33,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975841,406646.00
04/22/2019 19:30,2,0.182,ALERT,213.96,335.44,60.065,1555975804,"201051344000645","174011545737251",25.82,9.00,0,297.26,339.04,4.8,2.7,0.000,1272065.6,1272065.6,48733,0,0,0,L,1122011218,1,122.01,122.91,0002,6,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975843,406647.00
04/22/2019 19:30,2,0.184,ACTIVE,213.51,335.14,60.038,1555975804,"201051344000569","174011545737251",27.57,8.00,0,314.10,351.67,5.2,3.1,0.000,1288175.9,1288175.9,16942,0,0,0,L,1122011218,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975844,406648.00
04/22/2019 19:30,2,0.232,ALERT,213.96,333.93,60.033,1555975804,"179051228000119","174011545737251",27.59,10.70,0,294.86,344.15,6.5,4.4,0.000,75401.9,75401.9,17045,0,0,0,L,46974696,1,122.01,123.36,0000,7,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555975846,406649.00
04/22/2019 19:45,2,0.236,ALERT,212.16,334.54,60.033,1555976704,"201051344000579","174011545737251",25.68,8.00,0,297.26,337.24,6.2,4.1,0.004,1288017.8,1288017.8,17396,0,0,0,L,1122011218,1,121.10,121.33,0002,4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976706,406650.00
04/22/2019 19:45,2,0.182,ALERT,211.03,332.43,59.985,1555976704,"201051344001025","174011545737251",28.11,8.00,0,296.06,338.14,5.2,3.1,0.004,1270276.0,1270276.0,25323,0,0,0,L,1122011218,1,121.10,120.88,0002,5,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976708,406651.00
04/22/2019 19:45,2,0.244,ALERT,211.25,333.03,60.033,1555976704,"201051344001093","174011545737251",24.13,9.30,0,296.96,337.84,6.0,3.9,0.004,1254163.3,1254163.3,25364,0,0,0,L,1122011218,1,121.33,120.65,0002,8,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976710,406652.00
04/22/2019 19:45,2,0.207,ACTIVE,212.16,333.63,60.054,1555976704,"201051344000458","174011545737251",25.27,9.30,0,296.06,339.04,5.3,3.2,0.004,1271157.5,1271157.5,17145,0,0,0,L,1122011218,1,121.10,121.55,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976711,406653.00
04/22/2019 19:45,2,0.205,ACTIVE,211.25,332.43,60.038,1555976704,"201051344000890","174011545737251",27.87,8.50,0,296.96,338.14,5.8,3.7,0.009,1268838.1,1268838.1,25277,0,0,0,L,1122011218,1,121.55,120.20,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976712,406654.00
04/22/2019 19:45,2,0.164,ACTIVE,211.93,309.89,60.075,1555976704,"201051344000988","174011545737251",18.35,7.00,0,285.84,320.11,3.1,1.1,0.000,980638.7,980638.7,17469,0,0,0,L,1122011218,1,120.65,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976713,406655.00
04/22/2019 19:45,2,0.213,ALERT,211.70,333.63,60.006,1555976704,"201051344000582","174011545737251",24.85,8.50,0,297.87,338.74,5.4,3.3,0.004,1247755.4,1247755.4,25252,0,0,0,L,1122011218,1,121.55,121.10,0002,6,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976715,406656.00
04/22/2019 19:45,2,0.186,ALERT,211.93,334.24,60.012,1555976704,"201051344000868","174011545737251",27.19,8.00,0,296.66,337.24,5.1,3.0,0.009,1256312.6,1256312.6,49193,0,0,0,L,1122011218,1,120.88,121.55,0002,5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976717,406657.00
04/22/2019 19:45,2,0.078,ALERT,212.61,299.37,60.033,1555976704,"201051344000576","174011545737251",31.67,8.50,0,296.36,338.44,2.6,0.6,0.000,1274422.6,1274422.6,21232,0,0,0,L,1122011218,1,121.33,121.55,0002,5,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976719,406658.00
04/22/2019 19:45,2,0.059,ALERT,212.16,298.17,60.038,1555976704,"201051344001158","174011545737251",31.79,7.30,0,295.76,337.54,1.9,0.0,0.000,1251163.3,1251163.3,17457,0,0,0,L,1122011218,1,120.88,121.33,0002,7,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976722,406659.00
04/22/2019 19:45,2,0.070,ALERT,211.25,295.76,60.043,1555976704,"201051344000917","174011545737251",31.81,9.70,0,293.66,339.95,2.3,0.3,0.000,1264256.8,1264256.8,25170,0,0,0,L,1122011218,1,121.10,121.33,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976724,406660.00
04/22/2019 19:45,2,0.227,ACTIVE,211.03,295.76,60.033,1555976704,"201051344000417","174011545737251",19.08,7.30,0,286.44,300.27,4.4,2.3,0.000,1015208.9,1015208.9,25321,0,0,0,L,1122011218,1,121.10,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976726,406661.00
04/22/2019 19:45,2,0.059,ALERT,211.48,296.06,59.990,1555976704,"201051344000685","174011545737251",31.91,8.50,0,293.96,339.04,1.9,0.0,0.000,1270583.8,1270583.8,25339,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976728,406662.00
04/22/2019 19:45,2,0.068,ALERT,211.25,295.46,60.028,1555976704,"201051344000651","174011545737251",31.91,7.70,0,293.96,339.65,2.2,0.2,0.000,1263379.2,1263379.2,25305,0,0,0,L,1122011218,1,121.55,120.65,0002,5,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976731,406663.00
04/22/2019 19:45,2,0.080,ALERT,211.70,299.07,60.054,1555976704,"201051344000594","174011545737251",32.01,8.50,0,295.76,336.94,2.6,0.6,0.000,1275904.5,1275904.5,49188,0,0,0,L,1122011218,1,120.88,121.33,0002,5,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976733,406664.00
04/22/2019 19:45,2,0.084,ALERT,212.38,298.47,60.033,1555976704,"201051344000469","174011545737251",31.81,7.00,0,295.16,338.14,2.7,0.7,0.000,1255890.0,1255890.0,17428,0,0,0,L,1122011218,1,120.65,122.23,0002,4,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976736,406665.00
04/22/2019 19:45,2,0.084,ALERT,212.16,298.17,60.033,1555976704,"201051344000585","174011545737251",32.01,8.00,0,295.76,338.14,2.7,0.7,0.000,1276582.8,1276582.8,25364,0,0,0,L,1122011218,1,121.10,121.55,0002,5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976738,406666.00
04/22/2019 19:45,2,0.066,ALERT,212.83,298.17,60.012,1555976704,"201051344000853","174011545737251",32.01,8.00,0,296.36,338.74,2.2,0.2,0.000,1279324.3,1279324.3,17029,0,0,0,L,1122011218,1,121.55,122.23,0002,7,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976740,406667.00
04/22/2019 19:45,2,0.066,ALERT,212.38,297.87,60.017,1555976704,"201051344001145","174011545737251",32.03,8.00,0,295.76,339.34,2.2,0.2,0.000,1278871.0,1278871.0,25283,0,0,0,L,1122011218,1,121.78,121.33,0002,7,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976743,406668.00
04/22/2019 19:45,2,0.086,ALERT,212.16,297.87,60.022,1555976704,"201051344000438","174011545737251",32.20,8.00,0,296.06,338.74,2.8,0.8,0.000,1271760.4,1271760.4,25312,0,0,0,L,1122011218,1,122.01,121.33,0002,7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976745,406669.00
04/22/2019 19:45,2,0.082,ALERT,211.70,297.87,60.017,1555976704,"201051344001135","174011545737251",32.12,8.50,0,296.66,337.54,2.7,0.7,0.000,1258615.7,1258615.7,25265,0,0,0,L,1122011218,1,121.55,121.10,0002,7,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976748,406670.00
04/22/2019 19:45,2,0.084,ALERT,212.16,298.17,60.028,1555976704,"201051344000983","174011545737251",31.99,8.50,0,296.96,339.34,2.7,0.7,0.000,1277378.4,1277378.4,17029,0,0,0,L,1122011218,1,120.88,121.78,0002,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976750,406671.00
04/22/2019 19:45,2,0.068,ALERT,212.16,297.57,60.049,1555976704,"201051344001203","174011545737251",31.89,8.50,0,296.06,340.25,2.2,0.2,0.000,1266327.5,1266327.5,25322,0,0,0,L,1122011218,1,122.01,121.10,0002,5,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976753,406672.00
04/22/2019 19:45,2,0.209,ALERT,212.16,334.24,60.022,1555976704,"201051344001230","174011545737251",23.32,8.00,0,296.96,337.24,5.0,2.9,0.004,1262657.6,1262657.6,25145,0,0,0,L,1122011218,1,122.01,120.88,0002,5,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976755,406673.00
04/22/2019 19:45,2,0.203,ALERT,211.70,334.54,60.022,1555976704,"201051344000646","174011545737251",25.64,7.70,0,296.36,338.14,5.3,3.2,0.004,1256183.3,1256183.3,25290,0,0,0,L,1122011218,1,121.78,120.88,0002,5,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976756,406674.00
04/22/2019 19:45,2,0.193,ACTIVE,212.61,334.84,60.054,1555976704,"201051344000867","174011545737251",25.76,9.30,0,295.76,338.14,5.1,3.0,0.004,1254566.9,1254566.9,49218,0,0,0,L,1122011218,1,121.33,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976757,406675.00
04/22/2019 19:45,2,0.219,ACTIVE,213.06,336.64,60.017,1555976704,"201051344000633","174011545737251",24.11,8.00,0,294.56,346.86,5.4,3.3,0.004,1251988.9,1251988.9,49315,0,0,0,L,1122011218,1,121.55,122.23,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976758,406676.00
04/22/2019 19:45,2,0.234,ALERT,211.70,333.93,60.054,1555976704,"201051344000955","174011545737251",25.41,8.50,0,296.96,337.54,6.1,3.9,0.009,1276207.1,1276207.1,25308,0,0,0,L,1122011218,1,121.33,121.10,0002,6,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976760,406677.00
04/22/2019 19:45,2,0.219,ALERT,212.38,334.84,60.017,1555976704,"201051344000648","174011545737251",24.51,8.00,0,296.06,338.14,5.5,3.3,0.000,1267224.4,1267224.4,48770,0,0,0,L,1122011218,1,120.65,122.01,0002,5,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976762,406678.00
04/22/2019 19:45,2,0.188,ACTIVE,212.61,335.14,60.054,1555976704,"201051344000645","174011545737251",26.00,9.30,0,296.36,337.54,5.0,2.9,0.004,1272066.2,1272066.2,48735,0,0,0,L,1122011218,1,121.33,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976763,406679.00
04/22/2019 19:45,2,0.205,ALERT,212.38,334.84,60.028,1555976704,"201051344000569","174011545737251",26.08,8.00,0,297.57,337.54,5.4,3.3,0.004,1288176.6,1288176.6,16943,0,0,0,L,1122011218,1,120.65,122.01,0002,5,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976765,406680.00
04/22/2019 19:45,2,0.242,ACTIVE,212.38,339.95,60.006,1555976704,"179051228000119","174011545737251",27.59,10.70,0,295.16,342.65,6.8,4.7,0.000,75403.0,75403.0,17047,0,0,0,L,46974696,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555976766,406681.00
04/22/2019 20:00,2,0.191,ALERT,212.61,299.67,60.001,1555977604,"201051344000579","174011545737251",23.72,8.50,0,296.96,337.84,4.7,2.6,0.000,1288018.7,1288018.7,17398,0,0,0,L,1122011218,1,121.10,121.78,0002,5,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977607,406682.00
04/22/2019 20:00,2,0.156,ALERT,211.93,302.37,59.985,1555977604,"201051344001025","174011545737251",24.89,8.00,0,293.66,337.24,4.0,1.9,0.000,1270276.6,1270276.6,25325,0,0,0,L,1122011218,1,121.33,121.33,0002,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977608,406683.00
04/22/2019 20:00,2,0.199,ALERT,212.16,298.47,60.012,1555977604,"201051344001093","174011545737251",22.98,9.00,0,293.96,337.24,4.7,2.6,0.000,1254164.2,1254164.2,25366,0,0,0,L,1122011218,1,121.55,121.33,0002,8,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977610,406684.00
04/22/2019 20:00,2,0.164,ALERT,212.38,298.77,60.028,1555977604,"201051344000458","174011545737251",23.85,9.00,0,295.76,337.24,4.0,1.9,0.000,1271158.1,1271158.1,17146,0,0,0,L,1122011218,1,121.10,122.01,0002,6,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977612,406685.00
04/22/2019 20:00,2,0.182,ALERT,212.16,318.91,60.022,1555977604,"201051344000890","174011545737251",25.09,8.50,0,294.86,336.94,4.7,2.6,0.000,1268838.9,1268838.9,25278,0,0,0,L,1122011218,1,121.78,120.88,0002,8,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977614,406686.00
04/22/2019 20:00,2,0.139,ALERT,212.38,298.77,60.028,1555977604,"201051344000988","174011545737251",18.25,7.30,0,293.96,334.54,2.6,0.6,0.000,980638.9,980638.9,17470,0,0,0,L,1122011218,1,120.88,122.23,0002,5,0,0,0,0,0,0,6,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977616,406687.00
04/22/2019 20:00,2,0.176,ALERT,212.61,299.07,60.022,1555977604,"201051344000582","174011545737251",21.83,8.50,0,295.16,337.24,3.9,1.9,0.000,1247756.1,1247756.1,25254,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977618,406688.00
04/22/2019 20:00,2,0.164,ALERT,212.38,299.37,60.038,1555977604,"201051344000868","174011545737251",22.19,8.00,0,296.66,337.24,3.7,1.7,0.000,1256313.3,1256313.3,49195,0,0,0,L,1122011218,1,120.88,122.23,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977620,406689.00
04/22/2019 20:00,2,0.162,ALERT,213.06,299.37,60.038,1555977604,"201051344000576","174011545737251",22.88,8.00,0,296.06,338.44,3.8,1.7,0.000,1274423.2,1274423.2,21234,0,0,0,L,1122011218,1,121.33,122.01,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977622,406690.00
04/22/2019 20:00,2,0.148,ALERT,212.61,298.47,60.033,1555977604,"201051344001158","174011545737251",23.32,7.30,0,295.46,337.54,3.5,1.5,0.000,1251163.9,1251163.9,17459,0,0,0,L,1122011218,1,120.88,121.78,0002,7,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977623,406691.00
04/22/2019 20:00,2,0.156,ALERT,212.38,297.57,60.054,1555977604,"201051344000917","174011545737251",22.90,9.30,0,293.36,338.14,3.7,1.6,0.000,1264257.5,1264257.5,25172,0,0,0,L,1122011218,1,121.55,121.55,0002,7,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977625,406692.00
04/22/2019 20:00,2,0.211,ACTIVE,212.38,297.57,60.043,1555977604,"201051344000417","174011545737251",18.37,7.30,0,293.96,303.88,3.9,1.9,0.000,1015209.4,1015209.4,25322,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977626,406693.00
04/22/2019 20:00,2,0.172,ALERT,212.38,297.87,60.059,1555977604,"201051344000685","174011545737251",19.98,8.00,0,293.96,338.14,3.5,1.5,0.000,1270584.4,1270584.4,25341,0,0,0,L,1122011218,1,122.46,121.33,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977628,406694.00
04/22/2019 20:00,2,0.199,ALERT,212.38,297.26,60.043,1555977604,"201051344000651","174011545737251",20.46,7.30,0,293.36,339.04,4.1,2.1,0.000,1263380.0,1263380.0,25307,0,0,0,L,1122011218,1,122.23,121.10,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977630,406695.00
04/22/2019 20:00,2,0.162,ALERT,212.38,299.37,60.043,1555977604,"201051344000594","174011545737251",23.70,8.50,0,295.76,337.24,3.9,1.8,0.000,1275905.1,1275905.1,49190,0,0,0,L,1122011218,1,121.10,121.78,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977632,406696.00
04/22/2019 20:00,2,0.193,ALERT,212.61,298.77,60.028,1555977604,"201051344000469","174011545737251",22.03,7.00,0,295.16,338.44,4.3,2.2,0.000,1255890.8,1255890.8,17430,0,0,0,L,1122011218,1,120.65,122.46,0002,5,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977633,406697.00
04/22/2019 20:00,2,0.168,ALERT,212.38,298.77,60.022,1555977604,"201051344000585","174011545737251",23.42,8.00,0,295.46,338.14,4.0,2.0,0.000,1276583.6,1276583.6,25366,0,0,0,L,1122011218,1,121.33,121.78,0002,6,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977635,406698.00
04/22/2019 20:00,2,0.150,ALERT,213.06,298.77,60.033,1555977604,"201051344000853","174011545737251",22.76,7.70,0,295.76,338.74,3.5,1.5,0.000,1279324.9,1279324.9,17031,0,0,0,L,1122011218,1,121.55,122.46,0002,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977637,406699.00
04/22/2019 20:00,2,0.145,ALERT,212.61,298.47,60.022,1555977604,"201051344001145","174011545737251",23.28,8.00,0,296.06,340.25,3.5,1.4,0.000,1278871.6,1278871.6,25285,0,0,0,L,1122011218,1,121.78,121.55,0002,8,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977639,406700.00
04/22/2019 20:00,2,0.184,ALERT,212.38,298.47,60.028,1555977604,"201051344000438","174011545737251",22.68,7.70,0,296.06,337.84,4.2,2.2,0.000,1271761.2,1271761.2,25314,0,0,0,L,1122011218,1,122.01,121.33,0002,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977641,406701.00
04/22/2019 20:00,2,0.164,ALERT,211.93,298.77,60.022,1555977604,"201051344001135","174011545737251",24.09,8.50,0,296.06,336.64,4.0,2.0,0.000,1258616.4,1258616.4,25267,0,0,0,L,1122011218,1,121.55,121.10,0002,7,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977643,406702.00
04/22/2019 20:00,2,0.166,ALERT,212.61,299.07,60.022,1555977604,"201051344000983","174011545737251",22.96,8.00,0,296.36,337.84,3.9,1.8,0.000,1277379.1,1277379.1,17031,0,0,0,L,1122011218,1,121.10,122.01,0002,7,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977645,406703.00
04/22/2019 20:00,2,0.180,ALERT,212.38,297.87,59.975,1555977604,"201051344001203","174011545737251",20.54,8.00,0,295.76,338.74,3.8,1.7,0.000,1266328.1,1266328.1,25324,0,0,0,L,1122011218,1,122.23,121.33,0002,6,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977646,406704.00
04/22/2019 20:00,2,0.162,ALERT,212.16,298.47,60.022,1555977604,"201051344001230","174011545737251",21.81,8.00,0,296.06,339.95,3.6,1.6,0.000,1262658.2,1262658.2,25148,0,0,0,L,1122011218,1,122.01,121.10,0002,6,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977649,406705.00
04/22/2019 20:00,2,0.166,ALERT,211.93,297.87,60.017,1555977604,"201051344000646","174011545737251",21.89,7.70,0,295.16,336.94,3.7,1.6,0.000,1256183.9,1256183.9,25293,0,0,0,L,1122011218,1,121.78,121.10,0002,6,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977651,406706.00
04/22/2019 20:00,2,0.154,ALERT,212.61,298.77,59.990,1555977604,"201051344000867","174011545737251",23.52,9.00,0,295.16,337.84,3.7,1.6,0.000,1254567.5,1254567.5,49219,0,0,0,L,1122011218,1,121.55,122.01,0002,7,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977653,406707.00
04/22/2019 20:00,2,0.172,ALERT,213.06,298.17,60.028,1555977604,"201051344000633","174011545737251",22.58,7.70,0,293.96,338.74,4.0,1.9,0.000,1251989.6,1251989.6,49316,0,0,0,L,1122011218,1,121.55,122.46,0002,8,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977655,406708.00
04/22/2019 20:00,2,0.207,ALERT,211.93,297.87,60.043,1555977604,"201051344000955","174011545737251",20.77,8.00,0,295.46,338.44,4.4,2.3,0.000,1276207.9,1276207.9,25310,0,0,0,L,1122011218,1,121.10,121.33,0002,6,0,0,0,0,0,0,4,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977657,406709.00
04/22/2019 20:00,2,0.168,ALERT,212.61,298.17,59.980,1555977604,"201051344000648","174011545737251",23.32,7.70,0,295.16,338.14,4.0,1.9,0.000,1267225.1,1267225.1,48772,0,0,0,L,1122011218,1,120.65,122.23,0002,6,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977659,406710.00
04/22/2019 20:00,2,0.152,ALERT,212.83,298.77,60.017,1555977604,"201051344000645","174011545737251",22.09,9.00,0,295.76,338.74,3.4,1.4,0.000,1272066.8,1272066.8,48736,0,0,0,L,1122011218,1,121.55,122.23,0002,7,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977660,406711.00
04/22/2019 20:00,2,0.164,ALERT,212.61,299.37,60.022,1555977604,"201051344000569","174011545737251",23.10,8.00,0,296.66,337.24,3.9,1.8,0.000,1288177.3,1288177.3,16945,0,0,0,L,1122011218,1,120.65,122.23,0002,6,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977662,406712.00
04/22/2019 20:00,2,0.215,ALERT,212.83,298.17,60.017,1555977604,"179051228000119","174011545737251",23.26,10.30,0,293.96,342.35,5.1,3.0,0.000,75404.0,75404.0,17048,0,0,0,L,46974696,1,121.10,122.91,0000,8,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555977664,406713.00
04/22/2019 20:15,2,0.158,ACTIVE,212.83,299.07,60.012,1555978504,"201051344000579","174011545737251",17.08,7.70,0,297.26,300.87,2.8,0.7,0.000,1288019.1,1288019.1,17400,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978505,406714.00
04/22/2019 20:15,2,0.125,ACTIVE,212.83,297.57,60.017,1555978504,"201051344001025","174011545737251",18.79,7.30,0,295.76,305.98,2.4,0.4,0.000,1270276.9,1270276.9,25327,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978506,406715.00
04/22/2019 20:15,2,0.174,ACTIVE,212.83,298.17,59.996,1555978504,"201051344001093","174011545737251",16.22,9.00,0,296.36,299.67,2.9,0.8,0.000,1254164.6,1254164.6,25368,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978507,406716.00
04/22/2019 20:15,2,0.129,ACTIVE,212.38,297.87,60.022,1555978504,"201051344000458","174011545737251",17.14,9.00,0,296.66,300.87,2.2,0.2,0.000,1271158.4,1271158.4,17148,0,0,0,L,1122011218,1,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978508,406717.00
