ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 20:15,2,0.152,ACTIVE,212.38,298.17,60.028,1555978504,"201051344000890","174011545737251",18.09,8.00,0,296.66,319.81,2.8,0.8,0.000,1268839.3,1268839.3,25280,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978509,406718.00
04/22/2019 20:15,2,0.107,ACTIVE_NO_POWER,212.38,297.87,60.022,1555978504,"201051344000988","174011545737251",15.49,7.30,0,293.96,299.97,1.7,0.0,0.000,980638.9,980638.9,17472,0,0,0,L,1122011218,1,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978510,406719.00
04/22/2019 20:15,2,0.131,ACTIVE,213.06,298.77,60.028,1555978504,"201051344000582","174011545737251",17.83,7.70,0,297.26,300.57,2.4,0.4,0.000,1247756.4,1247756.4,25256,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978511,406720.00
04/22/2019 20:15,2,0.131,ACTIVE,212.61,298.47,59.985,1555978504,"201051344000868","174011545737251",16.34,7.70,0,297.26,300.87,2.2,0.2,0.000,1256313.5,1256313.5,49197,0,0,0,L,1122011218,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978512,406721.00
04/22/2019 20:15,2,0.127,ACTIVE_NO_POWER,213.06,298.47,60.022,1555978504,"201051344000576","174011545737251",15.35,7.70,0,296.66,300.27,2.0,0.0,0.000,1274423.5,1274423.5,21236,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978513,406722.00
04/22/2019 20:15,2,0.119,ACTIVE_NO_POWER,212.83,297.57,60.022,1555978504,"201051344001158","174011545737251",16.56,7.00,0,296.06,299.67,2.0,0.0,0.000,1251164.1,1251164.1,17461,0,0,0,L,1122011218,1,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978514,406723.00
04/22/2019 20:15,2,0.129,ACTIVE,212.61,297.26,59.980,1555978504,"201051344000917","174011545737251",15.96,9.30,0,294.56,299.37,2.1,0.1,0.000,1264257.7,1264257.7,25174,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978515,406724.00
04/22/2019 20:15,2,0.172,ACTIVE,212.83,297.26,60.012,1555978504,"201051344000417","174011545737251",14.99,7.30,0,295.76,299.37,2.6,0.6,0.000,1015209.7,1015209.7,25323,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978516,406725.00
04/22/2019 20:15,2,0.119,ACTIVE_NO_POWER,212.83,297.87,60.022,1555978504,"201051344000685","174011545737251",16.86,7.70,0,296.06,299.67,2.0,0.0,0.000,1270584.6,1270584.6,25343,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978517,406726.00
04/22/2019 20:15,2,0.143,ACTIVE,212.61,296.96,60.022,1555978504,"201051344000651","174011545737251",17.87,7.30,0,295.46,299.37,2.6,0.6,0.000,1263380.3,1263380.3,25309,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978518,406727.00
04/22/2019 20:15,2,0.127,ACTIVE,212.38,298.77,59.990,1555978504,"201051344000594","174011545737251",17.49,8.00,0,296.36,300.27,2.3,0.3,0.000,1275905.4,1275905.4,49192,0,0,0,L,1122011218,1,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978520,406728.00
04/22/2019 20:15,2,0.152,ACTIVE,212.83,297.87,60.022,1555978504,"201051344000469","174011545737251",17.49,7.00,0,295.46,299.67,2.7,0.7,0.000,1255891.2,1255891.2,17432,0,0,0,L,1122011218,1,120.88,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978521,406729.00
04/22/2019 20:15,2,0.137,ACTIVE,212.83,297.87,60.017,1555978504,"201051344000585","174011545737251",17.49,8.00,0,295.76,299.97,2.4,0.4,0.000,1276583.9,1276583.9,25368,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978522,406730.00
04/22/2019 20:15,2,0.117,ACTIVE_NO_POWER,213.06,297.87,60.022,1555978504,"201051344000853","174011545737251",14.97,7.70,0,296.66,300.27,1.8,0.0,0.000,1279325.1,1279325.1,17033,0,0,0,L,1122011218,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978523,406731.00
04/22/2019 20:15,2,0.117,ACTIVE_NO_POWER,212.83,297.87,60.001,1555978504,"201051344001145","174011545737251",16.74,7.70,0,296.66,300.57,2.0,0.0,0.000,1278871.8,1278871.8,25287,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978524,406732.00
04/22/2019 20:15,2,0.145,ACTIVE,212.61,297.57,60.012,1555978504,"201051344000438","174011545737251",17.14,7.70,0,296.66,300.27,2.5,0.5,0.000,1271761.6,1271761.6,25316,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978525,406733.00
04/22/2019 20:15,2,0.133,ACTIVE,212.38,297.57,60.022,1555978504,"201051344001135","174011545737251",18.41,7.70,0,296.66,300.27,2.5,0.5,0.000,1258616.7,1258616.7,25269,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978526,406734.00
04/22/2019 20:15,2,0.131,ACTIVE,212.83,298.17,60.022,1555978504,"201051344000983","174011545737251",16.80,8.00,0,296.66,300.57,2.2,0.2,0.000,1277379.4,1277379.4,17033,0,0,0,L,1122011218,1,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978527,406735.00
04/22/2019 20:15,2,0.133,ACTIVE,212.83,297.57,59.980,1555978504,"201051344001203","174011545737251",17.14,8.00,0,296.36,301.47,2.3,0.3,0.000,1266328.4,1266328.4,25326,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978528,406736.00
04/22/2019 20:15,2,0.133,ACTIVE_NO_POWER,212.61,298.17,60.033,1555978504,"201051344001230","174011545737251",14.15,7.70,0,296.66,299.97,1.9,0.0,0.000,1262658.4,1262658.4,25150,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978529,406737.00
04/22/2019 20:15,2,0.119,ACTIVE,212.38,297.57,60.017,1555978504,"201051344000646","174011545737251",17.67,7.30,0,295.76,299.67,2.1,0.1,0.000,1256184.1,1256184.1,25295,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978529,406738.00
04/22/2019 20:15,2,0.125,ACTIVE,213.06,297.87,60.038,1555978504,"201051344000867","174011545737251",17.08,9.00,0,296.36,300.27,2.2,0.2,0.000,1254567.7,1254567.7,49221,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978530,406739.00
04/22/2019 20:15,2,0.131,ACTIVE,213.51,297.87,60.022,1555978504,"201051344000633","174011545737251",16.60,7.70,0,294.56,299.67,2.2,0.2,0.000,1251989.9,1251989.9,49318,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978531,406740.00
04/22/2019 20:15,2,0.154,ACTIVE,212.38,297.87,60.017,1555978504,"201051344000955","174011545737251",17.53,8.00,0,296.36,299.67,2.8,0.7,0.000,1276208.3,1276208.3,25312,0,0,0,L,1122011218,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978533,406741.00
04/22/2019 20:15,2,0.139,ACTIVE,212.83,297.57,60.012,1555978504,"201051344000648","174011545737251",17.04,7.30,0,296.06,299.97,2.4,0.4,0.000,1267225.4,1267225.4,48774,0,0,0,L,1122011218,1,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978534,406742.00
04/22/2019 20:15,2,0.111,ACTIVE_NO_POWER,213.29,298.17,59.964,1555978504,"201051344000645","174011545737251",17.95,8.50,0,296.36,299.97,2.0,0.0,0.000,1272067.0,1272067.0,48738,0,0,0,L,1122011218,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978534,406743.00
04/22/2019 20:15,2,0.137,ACTIVE,212.83,298.77,60.012,1555978504,"201051344000569","174011545737251",17.24,7.70,0,297.26,301.17,2.4,0.4,0.000,1288177.6,1288177.6,16947,0,0,0,L,1122011218,1,120.88,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1555978535,406744.00
04/22/2019 20:15,2,0.129,ALERT,213.06,297.57,60.012,1555978504,"179051228000119","174011545737251",29.86,10.00,0,295.16,299.37,3.9,1.9,0.000,75404.5,75404.5,17050,0,0,0,L,46974696,1,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1555978537,406745.00
04/22/2019 20:30,2,0.098,ALERT,213.74,298.77,60.043,1555979404,"201051344000579","174011545737251",27.08,7.70,0,296.36,300.57,2.7,0.6,0.000,1288019.3,1288019.3,17401,0,0,0,L,1122011218,1,121.78,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1555979406,406746.00
04/22/2019 20:30,2,0.072,ALERT,213.96,297.87,60.028,1555979404,"201051344001025","174011545737251",29.26,7.00,0,295.76,301.77,2.2,0.2,0.000,1270277.0,1270277.0,25328,0,0,0,L,1122011218,1,122.23,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1555979408,406747.00
04/22/2019 20:30,2,0.119,ALERT,214.19,298.47,60.001,1555979404,"201051344001093","174011545737251",28.53,8.50,0,296.06,301.77,3.5,1.4,0.000,1254164.9,1254164.9,25370,0,0,0,L,1122011218,1,122.46,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1555979411,406748.00
04/22/2019 20:30,2,0.086,ALERT,213.51,298.17,59.996,1555979404,"201051344000458","174011545737251",28.71,8.50,0,295.76,300.27,2.5,0.5,0.000,1271158.5,1271158.5,17150,0,0,0,L,1122011218,1,121.78,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1555979413,406749.00
04/22/2019 20:30,2,0.105,ALERT,213.96,298.77,60.006,1555979404,"201051344000890","174011545737251",29.26,8.00,0,296.36,302.37,3.1,1.1,0.000,1268839.5,1268839.5,25282,0,0,0,L,1122011218,1,122.91,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1555979416,406750.00
04/22/2019 20:30,2,0.061,ALERT,213.29,297.87,60.006,1555979404,"201051344000988","174011545737251",19.00,7.30,0,293.06,299.37,1.2,0.0,0.000,980638.9,980638.9,17474,0,0,0,L,1122011218,1,121.33,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1555979418,406751.00
04/22/2019 20:30,2,0.074,ALERT,214.64,299.37,60.012,1555979404,"201051344000582","174011545737251",28.90,7.70,0,296.66,302.68,2.2,0.2,0.000,1247756.4,1247756.4,25258,0,0,0,L,1122011218,1,122.68,122.91,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1555979421,406752.00
04/22/2019 20:30,2,0.076,ALERT,213.51,298.77,60.012,1555979404,"201051344000868","174011545737251",28.73,7.30,0,296.36,300.27,2.2,0.2,0.000,1256313.6,1256313.6,49199,0,0,0,L,1122011218,1,121.55,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1555979423,406753.00
04/22/2019 20:30,2,0.082,ALERT,214.19,298.77,60.012,1555979404,"201051344000576","174011545737251",28.23,7.30,0,295.76,299.97,2.4,0.4,0.000,1274423.5,1274423.5,21237,0,0,0,L,1122011218,1,122.01,122.91,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555979425,406754.00
04/22/2019 20:30,2,0.057,ALERT,213.51,298.17,60.017,1555979404,"201051344001158","174011545737251",28.90,7.00,0,295.16,299.07,1.7,0.0,0.000,1251164.1,1251164.1,17462,0,0,0,L,1122011218,1,121.55,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1555979427,406755.00
04/22/2019 20:30,2,0.068,ALERT,214.19,298.17,60.012,1555979404,"201051344000917","174011545737251",28.69,8.50,0,293.96,301.47,2.0,0.0,0.000,1264257.7,1264257.7,25175,0,0,0,L,1122011218,1,122.46,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1555979429,406756.00
04/22/2019 20:30,2,0.125,ALERT,214.19,297.87,60.022,1555979404,"201051344000417","174011545737251",18.77,7.30,0,295.46,301.47,2.4,0.4,0.000,1015209.8,1015209.8,25324,0,0,0,L,1122011218,1,122.46,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1555979431,406757.00
04/22/2019 20:30,2,0.059,ALERT,214.41,298.47,60.017,1555979404,"201051344000685","174011545737251",28.88,7.70,0,295.76,302.07,1.8,0.0,0.000,1270584.6,1270584.6,25344,0,0,0,L,1122011218,1,123.36,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1555979432,406758.00
04/22/2019 20:30,2,0.074,ALERT,214.19,297.57,60.022,1555979404,"201051344000651","174011545737251",28.86,7.00,0,295.46,300.87,2.2,0.2,0.000,1263380.4,1263380.4,25310,0,0,0,L,1122011218,1,122.91,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1555979434,406759.00
04/22/2019 20:30,2,0.080,ALERT,213.29,299.07,60.022,1555979404,"201051344000594","174011545737251",29.24,7.70,0,295.46,299.97,2.4,0.4,0.000,1275905.5,1275905.5,49193,0,0,0,L,1122011218,1,121.55,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1555979436,406760.00
04/22/2019 20:30,2,0.088,ALERT,213.74,298.17,60.028,1555979404,"201051344000469","174011545737251",28.51,6.70,0,294.56,299.37,2.5,0.5,0.000,1255891.4,1255891.4,17433,0,0,0,L,1122011218,1,121.33,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1555979438,406761.00
04/22/2019 20:30,2,0.076,ALERT,214.41,298.77,60.022,1555979404,"201051344000585","174011545737251",29.08,7.70,0,295.76,302.07,2.3,0.3,0.000,1276584.0,1276584.0,25369,0,0,0,L,1122011218,1,122.46,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1555979440,406762.00
04/22/2019 20:30,2,0.064,ALERT,214.19,298.17,60.022,1555979404,"201051344000853","174011545737251",29.20,7.30,0,295.46,299.67,1.9,0.0,0.000,1279325.1,1279325.1,17034,0,0,0,L,1122011218,1,122.23,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555979442,406763.00
04/22/2019 20:30,2,0.061,ALERT,214.41,298.77,60.028,1555979404,"201051344001145","174011545737251",29.04,7.30,0,296.36,302.37,1.8,0.0,0.000,1278871.8,1278871.8,25288,0,0,0,L,1122011218,1,122.68,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1555979443,406764.00
04/22/2019 20:30,2,0.084,ALERT,214.41,298.47,60.028,1555979404,"201051344000438","174011545737251",29.08,7.30,0,296.06,302.07,2.5,0.5,0.000,1271761.7,1271761.7,25317,0,0,0,L,1122011218,1,122.91,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1555979445,406765.00
04/22/2019 20:30,2,0.076,ALERT,213.74,298.47,60.022,1555979404,"201051344001135","174011545737251",29.32,7.70,0,296.06,301.77,2.3,0.3,0.000,1258616.8,1258616.8,25270,0,0,0,L,1122011218,1,122.46,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1555979447,406766.00
04/22/2019 20:30,2,0.076,ALERT,213.74,298.47,60.038,1555979404,"201051344000983","174011545737251",28.80,7.70,0,295.76,299.97,2.2,0.2,0.000,1277379.4,1277379.4,17034,0,0,0,L,1122011218,1,121.78,122.68,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1555979449,406767.00
04/22/2019 20:30,2,0.066,ALERT,214.19,297.87,60.022,1555979404,"201051344001203","174011545737251",28.61,7.30,0,296.06,302.98,2.0,0.0,0.000,1266328.4,1266328.4,25327,0,0,0,L,1122011218,1,123.14,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1555979451,406768.00
04/22/2019 20:30,2,0.074,ALERT,213.96,298.47,60.006,1555979404,"201051344001230","174011545737251",28.47,7.30,0,296.36,302.37,2.2,0.2,0.000,1262658.5,1262658.5,25151,0,0,0,L,1122011218,1,122.68,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555979453,406769.00
04/22/2019 20:30,2,0.053,ALERT,213.74,297.87,60.017,1555979404,"201051344000646","174011545737251",28.61,7.30,0,295.46,301.77,1.6,0.0,0.000,1256184.1,1256184.1,25296,0,0,0,L,1122011218,1,122.68,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1555979454,406770.00
04/22/2019 20:30,2,0.076,ALERT,213.96,297.87,60.017,1555979404,"201051344000867","174011545737251",28.35,8.50,0,295.46,299.97,2.2,0.2,0.000,1254567.8,1254567.8,49223,0,0,0,L,1122011218,1,122.01,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1555979457,406771.00
04/22/2019 20:30,2,0.078,ALERT,214.19,297.57,60.028,1555979404,"201051344000633","174011545737251",28.71,7.30,0,293.96,299.07,2.3,0.3,0.000,1251990.0,1251990.0,49320,0,0,0,L,1122011218,1,122.23,123.36,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555979459,406772.00
04/22/2019 20:30,2,0.090,ALERT,213.74,298.47,60.012,1555979404,"201051344000955","174011545737251",28.90,7.70,0,296.06,301.77,2.6,0.6,0.000,1276208.4,1276208.4,25314,0,0,0,L,1122011218,1,122.23,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1555979462,406773.00
04/22/2019 20:30,2,0.084,ALERT,213.74,297.57,60.022,1555979404,"201051344000648","174011545737251",28.80,7.00,0,295.16,299.67,2.5,0.4,0.000,1267225.5,1267225.5,48776,0,0,0,L,1122011218,1,121.33,123.14,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555979464,406774.00
04/22/2019 20:30,2,0.055,ALERT,213.96,298.17,60.012,1555979404,"201051344000645","174011545737251",28.92,8.00,0,295.46,299.37,1.6,0.0,0.000,1272067.0,1272067.0,48740,0,0,0,L,1122011218,1,122.23,123.14,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1555979467,406775.00
04/22/2019 20:30,2,0.084,ALERT,213.74,298.77,60.017,1555979404,"201051344000569","174011545737251",29.04,7.30,0,296.36,300.27,2.5,0.5,0.000,1288177.7,1288177.7,16948,0,0,0,L,1122011218,1,121.33,123.14,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1555979469,406776.00
04/22/2019 20:30,2,0.131,ALERT,213.96,297.87,60.006,1555979404,"179051228000119","174011545737251",27.43,9.70,0,294.56,299.37,3.6,1.6,0.000,75405.0,75405.0,17052,0,0,0,L,46974696,1,121.78,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555979471,406777.00
04/22/2019 20:45,2,0.000,ALERT,213.29,298.47,60.012,1555980304,"201051344000579","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1288019.3,1288019.3,17404,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1555980307,406778.00
04/22/2019 20:45,2,0.000,ALERT,213.74,297.87,60.028,1555980304,"201051344001025","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1270277.0,1270277.0,25331,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1555980309,406779.00
04/22/2019 20:45,2,0.000,ALERT,213.96,298.47,60.065,1555980304,"201051344001093","174011545737251",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,1254165.0,1254165.0,25372,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1555980311,406780.00
04/22/2019 20:45,2,0.000,ALERT,213.29,297.87,60.017,1555980304,"201051344000458","174011545737251",0.00,8.00,0,296.06,300.57,0.0,0.0,0.000,1271158.6,1271158.6,17152,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1555980313,406781.00
04/22/2019 20:45,2,0.000,ALERT,213.74,298.77,59.985,1555980304,"201051344000890","174011545737251",0.00,7.70,0,296.96,300.87,0.0,0.0,0.000,1268839.6,1268839.6,25284,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1555980315,406782.00
04/22/2019 20:45,2,0.000,ALERT,213.29,297.57,60.006,1555980304,"201051344000988","174011545737251",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,980638.9,980638.9,17476,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1555980317,406783.00
04/22/2019 20:45,2,0.000,ALERT,214.41,299.37,60.033,1555980304,"201051344000582","174011545737251",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,1247756.4,1247756.4,25260,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1555980318,406784.00
04/22/2019 20:45,2,0.000,ALERT,213.51,298.47,60.038,1555980304,"201051344000868","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49201,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1555980320,406785.00
04/22/2019 20:45,2,0.000,ALERT,213.96,298.47,60.017,1555980304,"201051344000576","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21239,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1555980322,406786.00
04/22/2019 20:45,2,0.000,ALERT,213.51,297.57,60.006,1555980304,"201051344001158","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1251164.1,1251164.1,17464,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1555980324,406787.00
04/22/2019 20:45,2,0.000,ALERT,214.19,297.87,60.017,1555980304,"201051344000917","174011545737251",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,1264257.7,1264257.7,25177,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1555980326,406788.00
04/22/2019 20:45,2,0.000,ALERT,214.19,297.87,60.001,1555980304,"201051344000417","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1015209.9,1015209.9,25326,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1555980328,406789.00
04/22/2019 20:45,2,0.000,ALERT,214.19,298.17,60.001,1555980304,"201051344000685","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1270584.6,1270584.6,25346,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1555980329,406790.00
04/22/2019 20:45,2,0.000,ALERT,213.96,297.57,59.975,1555980304,"201051344000651","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1263380.5,1263380.5,25312,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1555980331,406791.00
04/22/2019 20:45,2,0.000,ALERT,213.06,298.47,60.012,1555980304,"201051344000594","174011545737251",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,1275905.5,1275905.5,49195,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1555980333,406792.00
04/22/2019 20:45,2,0.000,ALERT,213.51,297.87,60.017,1555980304,"201051344000469","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1255891.4,1255891.4,17435,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1555980335,406793.00
04/22/2019 20:45,2,0.000,ALERT,213.96,298.47,59.996,1555980304,"201051344000585","174011545737251",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,1276584.0,1276584.0,25371,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1555980337,406794.00
04/22/2019 20:45,2,0.000,ALERT,213.96,297.57,60.028,1555980304,"201051344000853","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1279325.1,1279325.1,17036,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1555980338,406795.00
04/22/2019 20:45,2,0.000,ALERT,214.19,298.77,59.980,1555980304,"201051344001145","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1278871.8,1278871.8,25290,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1555980340,406796.00
04/22/2019 20:45,2,0.000,ALERT,213.96,298.17,60.001,1555980304,"201051344000438","174011545737251",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,1271761.7,1271761.7,25319,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1555980342,406797.00
04/22/2019 20:45,2,0.000,ALERT,213.74,298.17,60.001,1555980304,"201051344001135","174011545737251",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,1258616.8,1258616.8,25272,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1555980344,406798.00
04/22/2019 20:45,2,0.000,ALERT,213.29,298.17,60.006,1555980304,"201051344000983","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1277379.4,1277379.4,17036,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1555980346,406799.00
04/22/2019 20:45,2,0.000,ALERT,213.96,297.87,60.001,1555980304,"201051344001203","174011545737251",0.00,7.30,0,296.06,301.47,0.0,0.0,0.000,1266328.4,1266328.4,25329,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1555980348,406800.00
04/22/2019 20:45,2,0.000,ALERT,213.96,298.47,60.001,1555980304,"201051344001230","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1262658.5,1262658.5,25153,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1555980350,406801.00
04/22/2019 20:45,2,0.000,ALERT,213.51,298.17,60.006,1555980304,"201051344000646","174011545737251",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,1256184.1,1256184.1,25298,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1555980352,406802.00
04/22/2019 20:45,2,0.000,ALERT,213.74,297.57,59.990,1555980304,"201051344000867","174011545737251",0.00,8.00,0,295.46,300.27,0.0,0.0,0.000,1254567.8,1254567.8,49225,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1555980353,406803.00
04/22/2019 20:45,2,0.000,ALERT,213.96,297.26,60.006,1555980304,"201051344000633","174011545737251",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,1251990.0,1251990.0,49322,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1555980355,406804.00
04/22/2019 20:45,2,0.000,ALERT,213.51,298.17,60.012,1555980304,"201051344000955","174011545737251",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,1276208.5,1276208.5,25316,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1555980357,406805.00
04/22/2019 20:45,2,0.000,ALERT,213.51,297.26,60.006,1555980304,"201051344000648","174011545737251",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,1267225.5,1267225.5,48778,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1555980359,406806.00
04/22/2019 20:45,2,0.000,ALERT,213.74,297.57,60.033,1555980304,"201051344000645","174011545737251",0.00,8.00,0,296.06,299.67,0.0,0.0,0.000,1272067.0,1272067.0,48742,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1555980361,406807.00
04/22/2019 20:45,2,0.000,ALERT,213.51,298.47,60.012,1555980304,"201051344000569","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1288177.7,1288177.7,16950,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1555980362,406808.00
04/22/2019 20:45,2,0.000,ALERT,213.74,297.57,60.006,1555980304,"179051228000119","174011545737251",0.00,9.30,0,294.56,299.37,0.0,0.0,0.000,75405.1,75405.1,17054,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555980364,406809.00
04/22/2019 21:00,2,0.000,ALERT,213.29,298.77,60.022,1555981204,"201051344000579","174011545737251",0.00,7.00,0,296.36,302.07,0.0,0.0,0.000,1288019.3,1288019.3,17406,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555981206,406810.00
04/22/2019 21:00,2,0.000,ALERT,213.51,297.26,59.990,1555981204,"201051344001025","174011545737251",0.00,6.70,0,296.06,303.58,0.0,0.0,0.000,1270277.0,1270277.0,25333,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555981208,406811.00
04/22/2019 21:00,2,0.000,ALERT,213.74,298.17,60.017,1555981204,"201051344001093","174011545737251",0.00,7.70,0,296.36,302.98,0.0,0.0,0.000,1254165.0,1254165.0,25374,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981210,406812.00
04/22/2019 21:00,2,0.000,ALERT,213.06,297.87,60.022,1555981204,"201051344000458","174011545737251",0.00,7.70,0,295.76,301.77,0.0,0.0,0.000,1271158.6,1271158.6,17154,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981211,406813.00
04/22/2019 21:00,2,0.000,ALERT,213.51,298.47,60.006,1555981204,"201051344000890","174011545737251",0.00,7.30,0,296.66,304.48,0.0,0.0,0.000,1268839.6,1268839.6,25286,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981214,406814.00
04/22/2019 21:00,2,0.000,ALERT,213.06,297.57,60.033,1555981204,"201051344000988","174011545737251",0.00,7.00,0,293.06,301.47,0.0,0.0,0.000,980638.9,980638.9,17478,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981215,406815.00
04/22/2019 21:00,2,0.000,ALERT,214.19,299.07,60.028,1555981204,"201051344000582","174011545737251",0.00,7.00,0,297.26,303.58,0.0,0.0,0.000,1247756.4,1247756.4,25262,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981217,406816.00
04/22/2019 21:00,2,0.000,ALERT,213.29,298.17,60.033,1555981204,"201051344000868","174011545737251",0.00,7.00,0,296.06,302.37,0.0,0.0,0.000,1256313.6,1256313.6,49203,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981219,406817.00
04/22/2019 21:00,2,0.000,ALERT,213.74,298.47,60.022,1555981204,"201051344000576","174011545737251",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,1274423.5,1274423.5,21241,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981221,406818.00
04/22/2019 21:00,2,0.000,ALERT,213.29,297.87,60.043,1555981204,"201051344001158","174011545737251",0.00,6.30,0,294.86,301.17,0.0,0.0,0.000,1251164.1,1251164.1,17466,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981223,406819.00
04/22/2019 21:00,2,0.000,ALERT,213.74,297.57,60.028,1555981204,"201051344000917","174011545737251",0.00,8.00,0,294.86,302.07,0.0,0.0,0.000,1264257.7,1264257.7,25179,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555981224,406820.00
04/22/2019 21:00,2,0.000,ALERT,213.74,297.57,60.033,1555981204,"201051344000417","174011545737251",0.00,7.00,0,295.76,302.68,0.0,0.0,0.000,1015209.9,1015209.9,25328,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981226,406821.00
04/22/2019 21:00,2,0.000,ALERT,213.96,298.17,60.043,1555981204,"201051344000685","174011545737251",0.00,7.00,0,296.06,303.58,0.0,0.0,0.000,1270584.6,1270584.6,25348,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555981228,406822.00
04/22/2019 21:00,2,0.000,ALERT,213.74,297.26,60.043,1555981204,"201051344000651","174011545737251",0.00,6.30,0,295.46,302.37,0.0,0.0,0.000,1263380.5,1263380.5,25314,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981230,406823.00
04/22/2019 21:00,2,0.000,ALERT,213.06,298.47,60.033,1555981204,"201051344000594","174011545737251",0.00,7.00,0,295.16,302.37,0.0,0.0,0.000,1275905.5,1275905.5,49197,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981232,406824.00
04/22/2019 21:00,2,0.000,ALERT,213.29,297.87,60.028,1555981204,"201051344000469","174011545737251",0.00,6.30,0,294.56,301.17,0.0,0.0,0.000,1255891.4,1255891.4,17437,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981233,406825.00
04/22/2019 21:00,2,0.000,ALERT,213.74,298.47,60.038,1555981204,"201051344000585","174011545737251",0.00,7.00,0,296.06,302.98,0.0,0.0,0.000,1276584.0,1276584.0,25373,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981235,406826.00
04/22/2019 21:00,2,0.000,ALERT,213.96,297.87,60.038,1555981204,"201051344000853","174011545737251",0.00,7.00,0,295.46,301.47,0.0,0.0,0.000,1279325.1,1279325.1,17038,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555981237,406827.00
04/22/2019 21:00,2,0.000,ALERT,213.96,298.47,60.033,1555981204,"201051344001145","174011545737251",0.00,6.70,0,296.66,304.18,0.0,0.0,0.000,1278871.8,1278871.8,25292,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981239,406828.00
04/22/2019 21:00,2,0.000,ALERT,213.74,298.17,60.033,1555981204,"201051344000438","174011545737251",0.00,6.70,0,296.36,303.58,0.0,0.0,0.000,1271761.7,1271761.7,25321,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981241,406829.00
04/22/2019 21:00,2,0.000,ALERT,213.29,298.17,60.022,1555981204,"201051344001135","174011545737251",0.00,7.00,0,296.66,303.58,0.0,0.0,0.000,1258616.8,1258616.8,25274,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981243,406830.00
04/22/2019 21:00,2,0.000,ALERT,213.29,297.87,60.033,1555981204,"201051344000983","174011545737251",0.00,7.00,0,296.06,301.77,0.0,0.0,0.000,1277379.4,1277379.4,17038,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981245,406831.00
04/22/2019 21:00,2,0.000,ALERT,213.74,297.87,60.022,1555981204,"201051344001203","174011545737251",0.00,7.00,0,296.36,304.48,0.0,0.0,0.000,1266328.4,1266328.4,25331,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555981246,406832.00
04/22/2019 21:00,2,0.000,ALERT,213.74,298.17,60.028,1555981204,"201051344001230","174011545737251",0.00,7.00,0,296.36,303.58,0.0,0.0,0.000,1262658.5,1262658.5,25155,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981248,406833.00
04/22/2019 21:00,2,0.000,ALERT,213.29,297.87,60.022,1555981204,"201051344000646","174011545737251",0.00,6.70,0,295.46,302.68,0.0,0.0,0.000,1256184.1,1256184.1,25300,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981250,406834.00
04/22/2019 21:00,2,0.000,ALERT,213.51,297.26,60.022,1555981204,"201051344000867","174011545737251",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,1254567.8,1254567.8,49227,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981252,406835.00
04/22/2019 21:00,2,0.000,ALERT,213.96,297.57,60.028,1555981204,"201051344000633","174011545737251",0.00,7.00,0,293.96,301.47,0.0,0.0,0.000,1251990.0,1251990.0,49324,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981254,406836.00
04/22/2019 21:00,2,0.000,ALERT,213.29,297.87,60.070,1555981204,"201051344000955","174011545737251",0.00,7.00,0,296.36,303.28,0.0,0.0,0.000,1276208.5,1276208.5,25318,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981255,406837.00
04/22/2019 21:00,2,0.000,ALERT,213.29,297.26,60.022,1555981204,"201051344000648","174011545737251",0.00,6.70,0,294.86,301.17,0.0,0.0,0.000,1267225.5,1267225.5,48780,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981257,406838.00
04/22/2019 21:00,2,0.000,ALERT,213.74,297.87,60.043,1555981204,"201051344000645","174011545737251",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,1272067.0,1272067.0,48744,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981259,406839.00
04/22/2019 21:00,2,0.000,ALERT,213.29,298.47,60.028,1555981204,"201051344000569","174011545737251",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,1288177.7,1288177.7,16952,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555981261,406840.00
04/22/2019 21:00,2,0.000,ALERT,213.51,297.26,60.033,1555981204,"179051228000119","174011545737251",0.00,9.00,0,294.26,301.17,0.0,0.0,0.000,75405.1,75405.1,17056,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555981263,406841.00
04/22/2019 21:15,2,0.000,ALERT,213.29,298.77,60.028,1555982104,"201051344000579","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1288019.3,1288019.3,17408,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982106,406842.00
04/22/2019 21:15,2,0.000,ALERT,213.74,297.87,60.028,1555982104,"201051344001025","174011545737251",0.00,6.30,0,295.46,300.27,0.0,0.0,0.000,1270277.0,1270277.0,25335,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982108,406843.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.47,60.033,1555982104,"201051344001093","174011545737251",0.00,7.70,0,296.06,299.37,0.0,0.0,0.000,1254165.0,1254165.0,25376,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555982110,406844.00
04/22/2019 21:15,2,0.000,ALERT,213.29,297.87,60.022,1555982104,"201051344000458","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1271158.6,1271158.6,17156,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982112,406845.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.77,60.054,1555982104,"201051344000890","174011545737251",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,1268839.6,1268839.6,25288,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982114,406846.00
04/22/2019 21:15,2,0.000,ALERT,213.29,298.17,60.033,1555982104,"201051344000988","174011545737251",0.00,7.00,0,293.06,299.37,0.0,0.0,0.000,980638.9,980638.9,17480,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982116,406847.00
04/22/2019 21:15,2,0.000,ALERT,214.41,299.37,60.033,1555982104,"201051344000582","174011545737251",0.00,6.70,0,296.96,300.27,0.0,0.0,0.000,1247756.4,1247756.4,25264,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982118,406848.00
04/22/2019 21:15,2,0.000,ALERT,213.29,298.77,60.038,1555982104,"201051344000868","174011545737251",0.00,7.00,0,296.06,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49205,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982120,406849.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.77,60.038,1555982104,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21243,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555982121,406850.00
04/22/2019 21:15,2,0.000,ALERT,213.51,297.87,60.033,1555982104,"201051344001158","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1251164.1,1251164.1,17468,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982123,406851.00
04/22/2019 21:15,2,0.000,ALERT,213.96,297.87,60.033,1555982104,"201051344000917","174011545737251",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,1264257.7,1264257.7,25181,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982125,406852.00
04/22/2019 21:15,2,0.000,ALERT,214.19,298.17,60.038,1555982104,"201051344000417","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1015209.9,1015209.9,25330,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982127,406853.00
04/22/2019 21:15,2,0.000,ALERT,214.19,298.77,60.038,1555982104,"201051344000685","174011545737251",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,1270584.6,1270584.6,25350,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982129,406854.00
04/22/2019 21:15,2,0.000,ALERT,213.96,297.87,60.017,1555982104,"201051344000651","174011545737251",0.00,6.30,0,295.46,299.07,0.0,0.0,0.000,1263380.5,1263380.5,25316,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555982130,406855.00
04/22/2019 21:15,2,0.000,ALERT,213.06,298.77,60.038,1555982104,"201051344000594","174011545737251",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49199,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982132,406856.00
04/22/2019 21:15,2,0.000,ALERT,213.51,297.87,60.038,1555982104,"201051344000469","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1255891.4,1255891.4,17439,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982134,406857.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.77,60.065,1555982104,"201051344000585","174011545737251",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,1276584.0,1276584.0,25375,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982136,406858.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.17,60.017,1555982104,"201051344000853","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1279325.1,1279325.1,17040,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555982138,406859.00
04/22/2019 21:15,2,0.000,ALERT,214.19,298.77,60.038,1555982104,"201051344001145","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1278871.8,1278871.8,25294,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982140,406860.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.47,60.028,1555982104,"201051344000438","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1271761.7,1271761.7,25323,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982142,406861.00
