ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 21:15,2,0.000,ALERT,213.51,298.47,60.028,1555982104,"201051344001135","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1258616.8,1258616.8,25276,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982144,406862.00
04/22/2019 21:15,2,0.000,ALERT,213.29,298.17,59.996,1555982104,"201051344000983","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1277379.4,1277379.4,17040,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982145,406863.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.17,60.028,1555982104,"201051344001203","174011545737251",0.00,7.00,0,295.76,301.17,0.0,0.0,0.000,1266328.4,1266328.4,25333,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982147,406864.00
04/22/2019 21:15,2,0.000,ALERT,213.96,299.07,60.022,1555982104,"201051344001230","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25157,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982149,406865.00
04/22/2019 21:15,2,0.000,ALERT,213.74,298.47,60.033,1555982104,"201051344000646","174011545737251",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1256184.1,1256184.1,25302,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982151,406866.00
04/22/2019 21:15,2,0.000,ALERT,213.74,297.87,60.028,1555982104,"201051344000867","174011545737251",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,1254567.8,1254567.8,49229,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982153,406867.00
04/22/2019 21:15,2,0.000,ALERT,214.19,297.87,60.022,1555982104,"201051344000633","174011545737251",0.00,6.70,0,293.66,299.07,0.0,0.0,0.000,1251990.0,1251990.0,49326,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982154,406868.00
04/22/2019 21:15,2,0.000,ALERT,213.51,298.77,60.033,1555982104,"201051344000955","174011545737251",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,1276208.5,1276208.5,25320,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982156,406869.00
04/22/2019 21:15,2,0.000,ALERT,213.51,297.26,60.022,1555982104,"201051344000648","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1267225.5,1267225.5,48782,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555982158,406870.00
04/22/2019 21:15,2,0.000,ALERT,213.96,298.17,60.022,1555982104,"201051344000645","174011545737251",0.00,7.30,0,295.46,299.67,0.0,0.0,0.000,1272067.0,1272067.0,48746,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982160,406871.00
04/22/2019 21:15,2,0.000,ALERT,213.51,298.77,60.038,1555982104,"201051344000569","174011545737251",0.00,6.70,0,296.36,300.57,0.0,0.0,0.000,1288177.7,1288177.7,16954,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555982162,406872.00
04/22/2019 21:15,2,0.000,ALERT,213.74,297.87,60.038,1555982104,"179051228000119","174011545737251",0.00,9.00,0,293.66,299.07,0.0,0.0,0.000,75405.1,75405.1,17058,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555982164,406873.00
04/22/2019 21:30,2,0.000,ALERT,213.06,298.77,60.017,1555983004,"201051344000579","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1288019.3,1288019.3,17410,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983006,406874.00
04/22/2019 21:30,2,0.000,ALERT,213.29,297.26,60.017,1555983004,"201051344001025","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1270277.0,1270277.0,25337,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983008,406875.00
04/22/2019 21:30,2,0.000,ALERT,213.29,297.87,60.012,1555983004,"201051344001093","174011545737251",0.00,7.70,0,296.06,299.67,0.0,0.0,0.000,1254165.0,1254165.0,25378,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983010,406876.00
04/22/2019 21:30,2,0.000,ALERT,213.06,298.17,60.012,1555983004,"201051344000458","174011545737251",0.00,7.70,0,295.76,300.27,0.0,0.0,0.000,1271158.6,1271158.6,17158,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983012,406877.00
04/22/2019 21:30,2,0.000,ALERT,213.51,298.47,60.012,1555983004,"201051344000890","174011545737251",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,1268839.6,1268839.6,25290,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983014,406878.00
04/22/2019 21:30,2,0.000,ALERT,213.06,298.17,60.017,1555983004,"201051344000988","174011545737251",0.00,7.00,0,293.36,299.37,0.0,0.0,0.000,980638.9,980638.9,17482,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983016,406879.00
04/22/2019 21:30,2,0.000,ALERT,213.96,299.07,60.038,1555983004,"201051344000582","174011545737251",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,1247756.4,1247756.4,25266,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983018,406880.00
04/22/2019 21:30,2,0.000,ALERT,213.06,299.07,60.038,1555983004,"201051344000868","174011545737251",0.00,7.00,0,296.36,300.27,0.0,0.0,0.000,1256313.6,1256313.6,49207,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983020,406881.00
04/22/2019 21:30,2,0.000,ALERT,213.74,298.77,60.012,1555983004,"201051344000576","174011545737251",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21245,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983021,406882.00
04/22/2019 21:30,2,0.000,ALERT,213.29,298.17,60.017,1555983004,"201051344001158","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1251164.1,1251164.1,17470,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983023,406883.00
04/22/2019 21:30,2,0.000,ALERT,213.74,297.57,60.012,1555983004,"201051344000917","174011545737251",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,1264257.7,1264257.7,25183,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983025,406884.00
04/22/2019 21:30,2,0.000,ALERT,213.74,297.87,60.012,1555983004,"201051344000417","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1015209.9,1015209.9,25332,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983027,406885.00
04/22/2019 21:30,2,0.000,ALERT,213.96,298.17,60.049,1555983004,"201051344000685","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1270584.6,1270584.6,25352,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983029,406886.00
04/22/2019 21:30,2,0.000,ALERT,213.74,297.57,59.990,1555983004,"201051344000651","174011545737251",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,1263380.5,1263380.5,25318,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983030,406887.00
04/22/2019 21:30,2,0.000,ALERT,213.06,298.77,60.017,1555983004,"201051344000594","174011545737251",0.00,7.00,0,295.76,299.97,0.0,0.0,0.000,1275905.5,1275905.5,49201,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983032,406888.00
04/22/2019 21:30,2,0.000,ALERT,213.29,298.17,59.990,1555983004,"201051344000469","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1255891.4,1255891.4,17441,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983034,406889.00
04/22/2019 21:30,2,0.000,ALERT,213.74,298.47,60.028,1555983004,"201051344000585","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1276584.0,1276584.0,25377,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983036,406890.00
04/22/2019 21:30,2,0.000,ALERT,213.96,298.17,60.033,1555983004,"201051344000853","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1279325.1,1279325.1,17042,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983038,406891.00
04/22/2019 21:30,2,0.000,ALERT,213.96,298.77,60.049,1555983004,"201051344001145","174011545737251",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,1278871.8,1278871.8,25296,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983040,406892.00
04/22/2019 21:30,2,0.000,ALERT,213.74,298.47,60.038,1555983004,"201051344000438","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1271761.7,1271761.7,25325,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983042,406893.00
04/22/2019 21:30,2,0.000,ALERT,213.29,298.47,60.028,1555983004,"201051344001135","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1258616.8,1258616.8,25278,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983043,406894.00
04/22/2019 21:30,2,0.000,ALERT,213.29,298.47,60.022,1555983004,"201051344000983","174011545737251",0.00,7.00,0,296.06,299.97,0.0,0.0,0.000,1277379.4,1277379.4,17042,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983045,406895.00
04/22/2019 21:30,2,0.000,ALERT,213.74,298.17,60.075,1555983004,"201051344001203","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1266328.4,1266328.4,25335,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983047,406896.00
04/22/2019 21:30,2,0.000,ALERT,213.51,298.77,60.033,1555983004,"201051344001230","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1262658.5,1262658.5,25159,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983049,406897.00
04/22/2019 21:30,2,0.000,ALERT,213.29,298.47,60.022,1555983004,"201051344000646","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1256184.1,1256184.1,25304,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983051,406898.00
04/22/2019 21:30,2,0.000,ALERT,213.51,297.87,60.065,1555983004,"201051344000867","174011545737251",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,1254567.8,1254567.8,49231,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983052,406899.00
04/22/2019 21:30,2,0.000,ALERT,213.96,297.87,60.022,1555983004,"201051344000633","174011545737251",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,1251990.0,1251990.0,49328,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983054,406900.00
04/22/2019 21:30,2,0.000,ALERT,213.29,298.17,60.075,1555983004,"201051344000955","174011545737251",0.00,7.00,0,296.36,299.97,0.0,0.0,0.000,1276208.5,1276208.5,25322,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983056,406901.00
04/22/2019 21:30,2,0.000,ALERT,213.29,297.26,60.059,1555983004,"201051344000648","174011545737251",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,1267225.5,1267225.5,48784,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983058,406902.00
04/22/2019 21:30,2,0.000,ALERT,213.74,298.17,60.028,1555983004,"201051344000645","174011545737251",0.00,7.30,0,295.76,299.37,0.0,0.0,0.000,1272067.0,1272067.0,48748,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983060,406903.00
04/22/2019 21:30,2,0.000,ALERT,213.29,299.07,60.028,1555983004,"201051344000569","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1288177.7,1288177.7,16956,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983061,406904.00
04/22/2019 21:30,2,0.000,ALERT,213.74,298.17,60.054,1555983004,"179051228000119","174011545737251",0.00,8.50,0,294.26,299.07,0.0,0.0,0.000,75405.1,75405.1,17060,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555983063,406905.00
04/22/2019 21:45,2,0.000,ALERT,213.51,299.67,60.012,1555983905,"201051344000579","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1288019.3,1288019.3,17412,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983907,406906.00
04/22/2019 21:45,2,0.000,ALERT,213.51,297.87,60.022,1555983905,"201051344001025","174011545737251",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,1270277.0,1270277.0,25339,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983909,406907.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.47,60.022,1555983905,"201051344001093","174011545737251",0.00,7.30,0,295.46,299.97,0.0,0.0,0.000,1254165.0,1254165.0,25380,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983910,406908.00
04/22/2019 21:45,2,0.000,ALERT,213.29,299.07,60.028,1555983905,"201051344000458","174011545737251",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,1271158.6,1271158.6,17160,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983912,406909.00
04/22/2019 21:45,2,0.000,ALERT,213.51,299.07,60.028,1555983905,"201051344000890","174011545737251",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,1268839.6,1268839.6,25292,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983914,406910.00
04/22/2019 21:45,2,0.000,ALERT,213.29,298.77,60.012,1555983905,"201051344000988","174011545737251",0.00,6.70,0,293.66,299.97,0.0,0.0,0.000,980638.9,980638.9,17484,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983916,406911.00
04/22/2019 21:45,2,0.000,ALERT,213.96,299.37,60.017,1555983905,"201051344000582","174011545737251",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,1247756.4,1247756.4,25268,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983918,406912.00
04/22/2019 21:45,2,0.000,ALERT,213.51,299.67,59.990,1555983905,"201051344000868","174011545737251",0.00,6.70,0,296.36,300.87,0.0,0.0,0.000,1256313.6,1256313.6,49209,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983920,406913.00
04/22/2019 21:45,2,0.000,ALERT,213.96,299.67,60.028,1555983905,"201051344000576","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1274423.5,1274423.5,21247,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983922,406914.00
04/22/2019 21:45,2,0.000,ALERT,213.51,298.77,60.022,1555983905,"201051344001158","174011545737251",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17472,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983924,406915.00
04/22/2019 21:45,2,0.000,ALERT,213.96,298.17,60.022,1555983905,"201051344000917","174011545737251",0.00,7.70,0,294.86,299.37,0.0,0.0,0.000,1264257.7,1264257.7,25185,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983925,406916.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.17,60.022,1555983905,"201051344000417","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1015209.9,1015209.9,25334,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983927,406917.00
04/22/2019 21:45,2,0.000,ALERT,213.96,298.77,60.033,1555983905,"201051344000685","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1270584.6,1270584.6,25354,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983929,406918.00
04/22/2019 21:45,2,0.000,ALERT,213.96,298.17,59.996,1555983905,"201051344000651","174011545737251",0.00,6.00,0,296.06,299.37,0.0,0.0,0.000,1263380.5,1263380.5,25320,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983931,406919.00
04/22/2019 21:45,2,0.000,ALERT,213.29,299.97,59.990,1555983905,"201051344000594","174011545737251",0.00,6.70,0,295.76,300.57,0.0,0.0,0.000,1275905.5,1275905.5,49203,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983933,406920.00
04/22/2019 21:45,2,0.000,ALERT,213.74,299.07,60.033,1555983905,"201051344000469","174011545737251",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,1255891.4,1255891.4,17443,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983934,406921.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.77,60.049,1555983905,"201051344000585","174011545737251",0.00,7.00,0,296.06,300.27,0.0,0.0,0.000,1276584.0,1276584.0,25379,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983936,406922.00
04/22/2019 21:45,2,0.000,ALERT,213.96,298.77,60.022,1555983905,"201051344000853","174011545737251",0.00,6.30,0,295.76,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17044,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983938,406923.00
04/22/2019 21:45,2,0.000,ALERT,213.96,298.77,60.038,1555983905,"201051344001145","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1278871.8,1278871.8,25298,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983940,406924.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.47,60.038,1555983905,"201051344000438","174011545737251",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,1271761.7,1271761.7,25327,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983942,406925.00
04/22/2019 21:45,2,0.000,ALERT,213.29,298.77,60.038,1555983905,"201051344001135","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1258616.8,1258616.8,25280,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983944,406926.00
04/22/2019 21:45,2,0.000,ALERT,213.51,299.07,60.038,1555983905,"201051344000983","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1277379.4,1277379.4,17044,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983945,406927.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.17,60.043,1555983905,"201051344001203","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1266328.4,1266328.4,25337,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983947,406928.00
04/22/2019 21:45,2,0.000,ALERT,213.51,298.77,60.038,1555983905,"201051344001230","174011545737251",0.00,6.70,0,296.66,300.27,0.0,0.0,0.000,1262658.5,1262658.5,25161,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983949,406929.00
04/22/2019 21:45,2,0.000,ALERT,213.29,298.47,60.033,1555983905,"201051344000646","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1256184.1,1256184.1,25306,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983951,406930.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.47,60.033,1555983905,"201051344000867","174011545737251",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,1254567.8,1254567.8,49233,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983953,406931.00
04/22/2019 21:45,2,0.000,ALERT,214.19,298.47,60.033,1555983905,"201051344000633","174011545737251",0.00,6.70,0,294.26,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49330,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983955,406932.00
04/22/2019 21:45,2,0.000,ALERT,213.29,298.47,60.038,1555983905,"201051344000955","174011545737251",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,1276208.5,1276208.5,25324,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983956,406933.00
04/22/2019 21:45,2,0.000,ALERT,213.51,298.17,60.070,1555983905,"201051344000648","174011545737251",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,1267225.5,1267225.5,48786,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983958,406934.00
04/22/2019 21:45,2,0.000,ALERT,213.74,298.77,60.043,1555983905,"201051344000645","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48750,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555983960,406935.00
04/22/2019 21:45,2,0.000,ALERT,213.51,299.37,60.043,1555983905,"201051344000569","174011545737251",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,1288177.7,1288177.7,16958,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555983962,406936.00
04/22/2019 21:45,2,0.000,ALERT,213.96,298.47,60.038,1555983905,"179051228000119","174011545737251",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,75405.1,75405.1,17062,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555983964,406937.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.47,60.033,1555984804,"201051344000579","174011545737251",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17414,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984806,406938.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1555984804,"201051344001025","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1270277.0,1270277.0,25341,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984808,406939.00
04/22/2019 22:00,2,0.000,ALERT,213.06,297.87,60.049,1555984804,"201051344001093","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,1254165.0,1254165.0,25382,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984810,406940.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.17,60.086,1555984804,"201051344000458","174011545737251",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17162,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984812,406941.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.17,60.049,1555984804,"201051344000890","174011545737251",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,1268839.6,1268839.6,25294,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984814,406942.00
04/22/2019 22:00,2,0.000,ALERT,212.38,297.87,60.054,1555984804,"201051344000988","174011545737251",0.00,6.70,0,293.66,300.27,0.0,0.0,0.000,980638.9,980638.9,17486,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984816,406943.00
04/22/2019 22:00,2,0.000,ALERT,213.06,298.47,60.054,1555984804,"201051344000582","174011545737251",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,1247756.4,1247756.4,25270,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984817,406944.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.77,60.054,1555984804,"201051344000868","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49211,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984819,406945.00
04/22/2019 22:00,2,0.000,ALERT,213.06,298.77,60.054,1555984804,"201051344000576","174011545737251",0.00,6.00,0,296.36,300.87,0.0,0.0,0.000,1274423.5,1274423.5,21249,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984821,406946.00
04/22/2019 22:00,2,0.000,ALERT,212.61,297.87,60.054,1555984804,"201051344001158","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1251164.1,1251164.1,17474,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984823,406947.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.26,60.075,1555984804,"201051344000917","174011545737251",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,1264257.7,1264257.7,25187,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984825,406948.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.26,60.070,1555984804,"201051344000417","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1015209.9,1015209.9,25336,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984827,406949.00
04/22/2019 22:00,2,0.000,ALERT,213.06,297.87,60.038,1555984804,"201051344000685","174011545737251",0.00,6.70,0,296.36,300.27,0.0,0.0,0.000,1270584.6,1270584.6,25356,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984828,406950.00
04/22/2019 22:00,2,0.000,ALERT,212.83,296.96,60.038,1555984804,"201051344000651","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1263380.5,1263380.5,25322,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984830,406951.00
04/22/2019 22:00,2,0.000,ALERT,212.38,298.77,60.043,1555984804,"201051344000594","174011545737251",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,1275905.5,1275905.5,49205,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984832,406952.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.17,60.043,1555984804,"201051344000469","174011545737251",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,1255891.4,1255891.4,17445,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984834,406953.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.87,60.043,1555984804,"201051344000585","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1276584.0,1276584.0,25381,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984836,406954.00
04/22/2019 22:00,2,0.000,ALERT,213.06,297.87,60.043,1555984804,"201051344000853","174011545737251",0.00,6.00,0,296.06,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17046,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984838,406955.00
04/22/2019 22:00,2,0.000,ALERT,213.06,298.17,60.049,1555984804,"201051344001145","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1278871.8,1278871.8,25300,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984840,406956.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.57,60.033,1555984804,"201051344000438","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1271761.7,1271761.7,25329,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984841,406957.00
04/22/2019 22:00,2,0.000,ALERT,212.38,298.17,60.075,1555984804,"201051344001135","174011545737251",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,1258616.8,1258616.8,25282,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984843,406958.00
04/22/2019 22:00,2,0.000,ALERT,212.38,298.47,60.028,1555984804,"201051344000983","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17046,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984845,406959.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1555984804,"201051344001203","174011545737251",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,1266328.4,1266328.4,25339,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984847,406960.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.17,60.049,1555984804,"201051344001230","174011545737251",0.00,6.70,0,296.66,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25163,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984849,406961.00
04/22/2019 22:00,2,0.000,ALERT,212.38,297.57,60.043,1555984804,"201051344000646","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1256184.1,1256184.1,25308,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984850,406962.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.87,60.033,1555984804,"201051344000867","174011545737251",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49235,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984852,406963.00
04/22/2019 22:00,2,0.000,ALERT,213.06,297.57,60.038,1555984804,"201051344000633","174011545737251",0.00,6.30,0,294.56,299.97,0.0,0.0,0.000,1251990.0,1251990.0,49332,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984854,406964.00
04/22/2019 22:00,2,0.000,ALERT,212.38,297.87,60.054,1555984804,"201051344000955","174011545737251",0.00,6.70,0,296.36,299.97,0.0,0.0,0.000,1276208.5,1276208.5,25326,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555984856,406965.00
04/22/2019 22:00,2,0.000,ALERT,212.61,297.57,60.038,1555984804,"201051344000648","174011545737251",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,1267225.5,1267225.5,48788,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984858,406966.00
04/22/2019 22:00,2,0.000,ALERT,213.06,298.17,60.038,1555984804,"201051344000645","174011545737251",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,1272067.0,1272067.0,48752,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984859,406967.00
04/22/2019 22:00,2,0.000,ALERT,212.61,298.77,60.038,1555984804,"201051344000569","174011545737251",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,1288177.7,1288177.7,16960,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555984861,406968.00
04/22/2019 22:00,2,0.000,ALERT,212.83,297.87,60.033,1555984804,"179051228000119","174011545737251",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,75405.1,75405.1,17064,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555984863,406969.00
04/22/2019 22:15,2,0.000,ALERT,212.83,298.47,60.017,1555985704,"201051344000579","174011545737251",0.00,6.30,0,296.96,300.57,0.0,0.0,0.000,1288019.3,1288019.3,17416,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985706,406970.00
04/22/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1555985704,"201051344001025","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25343,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985708,406971.00
04/22/2019 22:15,2,0.000,ALERT,213.06,297.26,60.059,1555985704,"201051344001093","174011545737251",0.00,7.00,0,295.76,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25384,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985710,406972.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1555985704,"201051344000458","174011545737251",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,1271158.6,1271158.6,17164,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985712,406973.00
04/22/2019 22:15,2,0.000,ALERT,213.06,297.87,60.012,1555985704,"201051344000890","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25296,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985714,406974.00
04/22/2019 22:15,2,0.000,ALERT,212.61,297.57,59.985,1555985704,"201051344000988","174011545737251",0.00,6.30,0,293.66,299.67,0.0,0.0,0.000,980638.9,980638.9,17488,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985716,406975.00
04/22/2019 22:15,2,0.000,ALERT,213.51,298.47,59.980,1555985704,"201051344000582","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1247756.4,1247756.4,25272,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985718,406976.00
04/22/2019 22:15,2,0.000,ALERT,212.83,298.47,60.028,1555985704,"201051344000868","174011545737251",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49213,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985720,406977.00
04/22/2019 22:15,2,0.000,ALERT,213.29,298.17,60.022,1555985704,"201051344000576","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21251,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985721,406978.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.57,60.017,1555985704,"201051344001158","174011545737251",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,1251164.1,1251164.1,17476,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985723,406979.00
04/22/2019 22:15,2,0.000,ALERT,213.29,297.26,60.022,1555985704,"201051344000917","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1264257.7,1264257.7,25189,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985725,406980.00
04/22/2019 22:15,2,0.000,ALERT,213.29,296.96,60.022,1555985704,"201051344000417","174011545737251",0.00,6.70,0,295.16,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25338,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985727,406981.00
04/22/2019 22:15,2,0.000,ALERT,213.51,297.57,60.012,1555985704,"201051344000685","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25358,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985729,406982.00
04/22/2019 22:15,2,0.000,ALERT,213.29,296.66,60.028,1555985704,"201051344000651","174011545737251",0.00,5.50,0,295.16,298.77,0.0,0.0,0.000,1263380.5,1263380.5,25324,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985730,406983.00
04/22/2019 22:15,2,0.000,ALERT,212.61,298.47,60.017,1555985704,"201051344000594","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49207,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985732,406984.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.87,60.017,1555985704,"201051344000469","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1255891.4,1255891.4,17447,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985734,406985.00
04/22/2019 22:15,2,0.000,ALERT,213.29,297.87,60.022,1555985704,"201051344000585","174011545737251",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25383,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985736,406986.00
04/22/2019 22:15,2,0.000,ALERT,213.29,297.57,60.017,1555985704,"201051344000853","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1279325.1,1279325.1,17048,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985738,406987.00
04/22/2019 22:15,2,0.000,ALERT,213.29,297.87,60.012,1555985704,"201051344001145","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1278871.8,1278871.8,25302,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985740,406988.00
04/22/2019 22:15,2,0.000,ALERT,213.29,297.57,60.017,1555985704,"201051344000438","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1271761.7,1271761.7,25331,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985741,406989.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.57,60.012,1555985704,"201051344001135","174011545737251",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,1258616.8,1258616.8,25284,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985743,406990.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1555985704,"201051344000983","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1277379.4,1277379.4,17048,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985745,406991.00
04/22/2019 22:15,2,0.000,ALERT,213.29,296.96,60.012,1555985704,"201051344001203","174011545737251",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,1266328.4,1266328.4,25341,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985747,406992.00
04/22/2019 22:15,2,0.000,ALERT,213.06,297.87,60.012,1555985704,"201051344001230","174011545737251",0.00,6.30,0,296.06,299.37,0.0,0.0,0.000,1262658.5,1262658.5,25165,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985749,406993.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.26,60.038,1555985704,"201051344000646","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25310,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985751,406994.00
04/22/2019 22:15,2,0.000,ALERT,213.06,297.57,60.017,1555985704,"201051344000867","174011545737251",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,1254567.8,1254567.8,49237,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985752,406995.00
04/22/2019 22:15,2,0.000,ALERT,213.51,297.57,60.006,1555985704,"201051344000633","174011545737251",0.00,6.30,0,293.96,299.37,0.0,0.0,0.000,1251990.0,1251990.0,49334,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985754,406996.00
04/22/2019 22:15,2,0.000,ALERT,212.61,296.96,60.012,1555985704,"201051344000955","174011545737251",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,1276208.5,1276208.5,25328,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985756,406997.00
04/22/2019 22:15,2,0.000,ALERT,212.61,296.66,60.022,1555985704,"201051344000648","174011545737251",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,1267225.5,1267225.5,48790,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985758,406998.00
04/22/2019 22:15,2,0.000,ALERT,213.06,296.96,60.017,1555985704,"201051344000645","174011545737251",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,1272067.0,1272067.0,48754,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555985760,406999.00
04/22/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1555985704,"201051344000569","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1288177.7,1288177.7,16962,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555985761,407000.00
04/22/2019 22:15,2,0.000,ALERT,213.06,296.66,59.990,1555985704,"179051228000119","174011545737251",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,75405.1,75405.1,17066,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555985763,407001.00
04/22/2019 22:30,2,0.000,ALERT,212.61,298.17,60.022,1555986604,"201051344000579","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1288019.3,1288019.3,17418,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986606,407002.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.36,60.033,1555986604,"201051344001025","174011545737251",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25345,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986608,407003.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.66,60.028,1555986604,"201051344001093","174011545737251",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25386,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986609,407004.00
04/22/2019 22:30,2,0.000,ALERT,212.38,297.57,59.996,1555986604,"201051344000458","174011545737251",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,1271158.6,1271158.6,17166,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986611,407005.00
04/22/2019 22:30,2,0.000,ALERT,212.61,297.26,60.033,1555986604,"201051344000890","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1268839.6,1268839.6,25298,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986613,407006.00
