ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 22:30,2,0.000,ALERT,212.38,297.26,60.038,1555986604,"201051344000988","174011545737251",0.00,6.30,0,293.06,298.77,0.0,0.0,0.000,980638.9,980638.9,17490,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986615,407007.00
04/22/2019 22:30,2,0.000,ALERT,213.06,297.57,60.017,1555986604,"201051344000582","174011545737251",0.00,6.00,0,296.36,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25274,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986617,407008.00
04/22/2019 22:30,2,0.000,ALERT,212.61,298.47,60.033,1555986604,"201051344000868","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1256313.6,1256313.6,49215,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986619,407009.00
04/22/2019 22:30,2,0.000,ALERT,213.06,298.17,60.001,1555986604,"201051344000576","174011545737251",0.00,6.00,0,295.46,299.37,0.0,0.0,0.000,1274423.5,1274423.5,21253,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986621,407010.00
04/22/2019 22:30,2,0.000,ALERT,212.61,297.57,60.038,1555986604,"201051344001158","174011545737251",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,1251164.1,1251164.1,17478,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986623,407011.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.36,60.043,1555986604,"201051344000917","174011545737251",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25191,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986624,407012.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.06,60.033,1555986604,"201051344000417","174011545737251",0.00,6.30,0,295.16,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25340,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986626,407013.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.66,60.022,1555986604,"201051344000685","174011545737251",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,1270584.6,1270584.6,25360,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986628,407014.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.06,60.022,1555986604,"201051344000651","174011545737251",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25326,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986630,407015.00
04/22/2019 22:30,2,0.000,ALERT,212.16,298.47,60.038,1555986604,"201051344000594","174011545737251",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,1275905.5,1275905.5,49209,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986632,407016.00
04/22/2019 22:30,2,0.000,ALERT,212.61,297.87,60.033,1555986604,"201051344000469","174011545737251",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,1255891.4,1255891.4,17449,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986634,407017.00
04/22/2019 22:30,2,0.000,ALERT,212.83,296.96,60.033,1555986604,"201051344000585","174011545737251",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25385,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986635,407018.00
04/22/2019 22:30,2,0.000,ALERT,213.06,297.57,60.043,1555986604,"201051344000853","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1279325.1,1279325.1,17050,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986637,407019.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.96,60.028,1555986604,"201051344001145","174011545737251",0.00,6.30,0,296.06,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25304,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986639,407020.00
04/22/2019 22:30,2,0.000,ALERT,212.83,296.96,60.038,1555986604,"201051344000438","174011545737251",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,1271761.7,1271761.7,25333,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986641,407021.00
04/22/2019 22:30,2,0.000,ALERT,212.16,296.96,60.012,1555986604,"201051344001135","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1258616.8,1258616.8,25286,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986643,407022.00
04/22/2019 22:30,2,0.000,ALERT,212.61,298.17,60.038,1555986604,"201051344000983","174011545737251",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,1277379.4,1277379.4,17050,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986644,407023.00
04/22/2019 22:30,2,0.000,ALERT,212.61,296.66,59.996,1555986604,"201051344001203","174011545737251",0.00,6.30,0,295.46,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25343,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986646,407024.00
04/22/2019 22:30,2,0.000,ALERT,212.61,297.57,60.038,1555986604,"201051344001230","174011545737251",0.00,6.30,0,295.76,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25167,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986648,407025.00
04/22/2019 22:30,2,0.000,ALERT,212.16,296.96,60.038,1555986604,"201051344000646","174011545737251",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25312,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986650,407026.00
04/22/2019 22:30,2,0.000,ALERT,212.83,297.57,60.054,1555986604,"201051344000867","174011545737251",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,1254567.8,1254567.8,49239,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986652,407027.00
04/22/2019 22:30,2,0.000,ALERT,213.06,297.57,60.006,1555986604,"201051344000633","174011545737251",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,1251990.0,1251990.0,49336,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986653,407028.00
04/22/2019 22:30,2,0.000,ALERT,211.93,296.96,60.038,1555986604,"201051344000955","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25330,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986655,407029.00
04/22/2019 22:30,2,0.000,ALERT,212.61,297.26,60.038,1555986604,"201051344000648","174011545737251",0.00,5.50,0,294.26,299.07,0.0,0.0,0.000,1267225.5,1267225.5,48792,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986657,407030.00
04/22/2019 22:30,2,0.000,ALERT,212.83,297.87,60.038,1555986604,"201051344000645","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1272067.0,1272067.0,48756,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555986659,407031.00
04/22/2019 22:30,2,0.000,ALERT,212.38,298.47,60.043,1555986604,"201051344000569","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1288177.7,1288177.7,16964,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555986661,407032.00
04/22/2019 22:30,2,0.000,ALERT,212.83,297.26,60.033,1555986604,"179051228000119","174011545737251",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,75405.1,75405.1,17068,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555986663,407033.00
04/22/2019 22:45,2,0.000,ALERT,213.06,298.77,59.996,1555987504,"201051344000579","174011545737251",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,1288019.3,1288019.3,17420,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987506,407034.00
04/22/2019 22:45,2,0.000,ALERT,213.06,297.26,59.996,1555987504,"201051344001025","174011545737251",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25347,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987508,407035.00
04/22/2019 22:45,2,0.000,ALERT,213.29,297.57,60.038,1555987504,"201051344001093","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25388,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987510,407036.00
04/22/2019 22:45,2,0.000,ALERT,212.83,297.87,60.038,1555987504,"201051344000458","174011545737251",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,1271158.6,1271158.6,17168,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987512,407037.00
04/22/2019 22:45,2,0.000,ALERT,213.06,298.17,60.017,1555987504,"201051344000890","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1268839.6,1268839.6,25300,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987514,407038.00
04/22/2019 22:45,2,0.000,ALERT,212.61,297.57,60.017,1555987504,"201051344000988","174011545737251",0.00,6.30,0,293.06,299.07,0.0,0.0,0.000,980638.9,980638.9,17492,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987516,407039.00
04/22/2019 22:45,2,0.000,ALERT,213.74,298.47,60.012,1555987504,"201051344000582","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25276,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987518,407040.00
04/22/2019 22:45,2,0.000,ALERT,212.83,298.47,60.012,1555987504,"201051344000868","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1256313.6,1256313.6,49217,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987519,407041.00
04/22/2019 22:45,2,0.000,ALERT,213.51,298.47,60.043,1555987504,"201051344000576","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1274423.5,1274423.5,21255,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987521,407042.00
04/22/2019 22:45,2,0.000,ALERT,213.06,297.87,60.022,1555987504,"201051344001158","174011545737251",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,1251164.1,1251164.1,17480,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987523,407043.00
04/22/2019 22:45,2,0.000,ALERT,213.51,297.26,60.043,1555987504,"201051344000917","174011545737251",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25193,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987525,407044.00
04/22/2019 22:45,2,0.000,ALERT,213.51,297.26,60.022,1555987504,"201051344000417","174011545737251",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25342,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987527,407045.00
04/22/2019 22:45,2,0.000,ALERT,213.51,297.87,60.033,1555987504,"201051344000685","174011545737251",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25362,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987528,407046.00
04/22/2019 22:45,2,0.000,ALERT,213.29,296.96,60.033,1555987504,"201051344000651","174011545737251",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25328,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987530,407047.00
04/22/2019 22:45,2,0.000,ALERT,212.83,299.07,60.033,1555987504,"201051344000594","174011545737251",0.00,6.30,0,295.46,299.97,0.0,0.0,0.000,1275905.5,1275905.5,49211,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987532,407048.00
04/22/2019 22:45,2,0.000,ALERT,213.29,298.17,60.022,1555987504,"201051344000469","174011545737251",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,1255891.4,1255891.4,17451,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987534,407049.00
04/22/2019 22:45,2,0.000,ALERT,213.51,298.17,60.022,1555987504,"201051344000585","174011545737251",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25387,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987536,407050.00
04/22/2019 22:45,2,0.000,ALERT,213.74,298.47,60.038,1555987504,"201051344000853","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1279325.1,1279325.1,17052,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987538,407051.00
04/22/2019 22:45,2,0.000,ALERT,213.51,298.17,60.038,1555987504,"201051344001145","174011545737251",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25306,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987540,407052.00
04/22/2019 22:45,2,0.000,ALERT,213.51,297.87,60.070,1555987504,"201051344000438","174011545737251",0.00,6.00,0,294.86,299.37,0.0,0.0,0.000,1271761.7,1271761.7,25335,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987542,407053.00
04/22/2019 22:45,2,0.000,ALERT,213.06,298.17,60.043,1555987504,"201051344001135","174011545737251",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25288,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987544,407054.00
04/22/2019 22:45,2,0.000,ALERT,213.29,298.47,60.038,1555987504,"201051344000983","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1277379.4,1277379.4,17052,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987545,407055.00
04/22/2019 22:45,2,0.000,ALERT,213.51,297.87,60.049,1555987504,"201051344001203","174011545737251",0.00,6.30,0,294.56,300.87,0.0,0.0,0.000,1266328.4,1266328.4,25345,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987547,407056.00
04/22/2019 22:45,2,0.000,ALERT,213.29,298.47,60.043,1555987504,"201051344001230","174011545737251",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,1262658.5,1262658.5,25169,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987549,407057.00
04/22/2019 22:45,2,0.000,ALERT,213.06,297.57,60.049,1555987504,"201051344000646","174011545737251",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25314,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987551,407058.00
04/22/2019 22:45,2,0.000,ALERT,213.51,298.17,60.075,1555987504,"201051344000867","174011545737251",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,1254567.8,1254567.8,49241,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987553,407059.00
04/22/2019 22:45,2,0.000,ALERT,213.74,297.87,60.043,1555987504,"201051344000633","174011545737251",0.00,6.00,0,293.66,299.07,0.0,0.0,0.000,1251990.0,1251990.0,49338,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987555,407060.00
04/22/2019 22:45,2,0.000,ALERT,212.83,297.87,60.043,1555987504,"201051344000955","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25332,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987556,407061.00
04/22/2019 22:45,2,0.000,ALERT,213.29,297.57,60.033,1555987504,"201051344000648","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1267225.5,1267225.5,48794,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987558,407062.00
04/22/2019 22:45,2,0.000,ALERT,213.74,298.47,60.038,1555987504,"201051344000645","174011545737251",0.00,6.70,0,295.46,299.67,0.0,0.0,0.000,1272067.0,1272067.0,48758,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555987560,407063.00
04/22/2019 22:45,2,0.000,ALERT,213.29,298.77,60.043,1555987504,"201051344000569","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1288177.7,1288177.7,16966,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555987562,407064.00
04/22/2019 22:45,2,0.000,ALERT,213.51,297.57,60.006,1555987504,"179051228000119","174011545737251",0.00,7.70,0,293.96,299.07,0.0,0.0,0.000,75405.1,75405.1,17070,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555987564,407065.00
04/22/2019 23:00,2,0.000,ALERT,212.61,299.07,60.028,1555988404,"201051344000579","174011545737251",0.00,6.30,0,296.36,300.87,0.0,0.0,0.000,1288019.3,1288019.3,17422,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988406,407066.00
04/22/2019 23:00,2,0.000,ALERT,212.61,296.66,60.033,1555988404,"201051344001025","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25349,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988408,407067.00
04/22/2019 23:00,2,0.000,ALERT,212.61,297.26,60.043,1555988404,"201051344001093","174011545737251",0.00,7.00,0,295.46,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25390,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988410,407068.00
04/22/2019 23:00,2,0.000,ALERT,212.38,298.17,60.028,1555988404,"201051344000458","174011545737251",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,1271158.6,1271158.6,17170,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988412,407069.00
04/22/2019 23:00,2,0.000,ALERT,212.38,297.57,60.028,1555988404,"201051344000890","174011545737251",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,1268839.6,1268839.6,25302,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988414,407070.00
04/22/2019 23:00,2,0.000,ALERT,212.38,297.87,60.028,1555988404,"201051344000988","174011545737251",0.00,6.30,0,293.06,299.67,0.0,0.0,0.000,980638.9,980638.9,17494,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988416,407071.00
04/22/2019 23:00,2,0.000,ALERT,213.06,298.17,60.038,1555988404,"201051344000582","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1247756.4,1247756.4,25278,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988418,407072.00
04/22/2019 23:00,2,0.000,ALERT,212.61,299.07,60.022,1555988404,"201051344000868","174011545737251",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,1256313.6,1256313.6,49219,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988419,407073.00
04/22/2019 23:00,2,0.000,ALERT,213.06,298.77,60.043,1555988404,"201051344000576","174011545737251",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,1274423.5,1274423.5,21257,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988421,407074.00
04/22/2019 23:00,2,0.000,ALERT,212.61,298.17,60.054,1555988404,"201051344001158","174011545737251",0.00,5.50,0,295.46,299.67,0.0,0.0,0.000,1251164.1,1251164.1,17482,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988423,407075.00
04/22/2019 23:00,2,0.000,ALERT,212.61,296.66,60.043,1555988404,"201051344000917","174011545737251",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,1264257.7,1264257.7,25195,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988425,407076.00
04/22/2019 23:00,2,0.000,ALERT,212.61,296.66,60.043,1555988404,"201051344000417","174011545737251",0.00,6.30,0,295.16,298.77,0.0,0.0,0.000,1015209.9,1015209.9,25344,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988427,407077.00
04/22/2019 23:00,2,0.000,ALERT,212.83,297.26,60.049,1555988404,"201051344000685","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1270584.6,1270584.6,25364,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988429,407078.00
04/22/2019 23:00,2,0.000,ALERT,212.61,296.66,60.043,1555988404,"201051344000651","174011545737251",0.00,5.50,0,295.46,298.77,0.0,0.0,0.000,1263380.5,1263380.5,25330,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988430,407079.00
04/22/2019 23:00,2,0.000,ALERT,212.38,298.77,60.038,1555988404,"201051344000594","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1275905.5,1275905.5,49213,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988432,407080.00
04/22/2019 23:00,2,0.000,ALERT,212.61,298.17,60.043,1555988404,"201051344000469","174011545737251",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,1255891.4,1255891.4,17453,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988434,407081.00
04/22/2019 23:00,2,0.000,ALERT,212.38,297.26,60.017,1555988404,"201051344000585","174011545737251",0.00,6.70,0,295.46,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25389,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988436,407082.00
04/22/2019 23:00,2,0.000,ALERT,213.06,297.87,60.049,1555988404,"201051344000853","174011545737251",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,1279325.1,1279325.1,17054,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988438,407083.00
04/22/2019 23:00,2,0.000,ALERT,212.61,297.57,60.033,1555988404,"201051344001145","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1278871.8,1278871.8,25308,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988440,407084.00
04/22/2019 23:00,2,0.000,ALERT,212.38,296.96,60.038,1555988404,"201051344000438","174011545737251",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,1271761.7,1271761.7,25337,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988442,407085.00
04/22/2019 23:00,2,0.000,ALERT,212.16,297.26,60.049,1555988404,"201051344001135","174011545737251",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,1258616.8,1258616.8,25290,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988444,407086.00
04/22/2019 23:00,2,0.000,ALERT,212.61,298.17,60.043,1555988404,"201051344000983","174011545737251",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,1277379.4,1277379.4,17054,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988446,407087.00
04/22/2019 23:00,2,0.000,ALERT,212.38,296.66,60.065,1555988404,"201051344001203","174011545737251",0.00,6.00,0,295.76,301.17,0.0,0.0,0.000,1266328.4,1266328.4,25347,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988448,407088.00
04/22/2019 23:00,2,0.000,ALERT,212.16,296.96,60.038,1555988404,"201051344001230","174011545737251",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,1262658.5,1262658.5,25171,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988449,407089.00
04/22/2019 23:00,2,0.000,ALERT,211.93,296.66,60.038,1555988404,"201051344000646","174011545737251",0.00,6.00,0,295.46,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25316,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988451,407090.00
04/22/2019 23:00,2,0.000,ALERT,212.83,297.57,60.043,1555988404,"201051344000867","174011545737251",0.00,6.70,0,296.06,300.27,0.0,0.0,0.000,1254567.8,1254567.8,49243,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988453,407091.00
04/22/2019 23:00,2,0.000,ALERT,213.06,297.26,60.070,1555988404,"201051344000633","174011545737251",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,1251990.0,1251990.0,49340,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988455,407092.00
04/22/2019 23:00,2,0.000,ALERT,211.70,296.66,60.043,1555988404,"201051344000955","174011545737251",0.00,6.30,0,296.06,299.37,0.0,0.0,0.000,1276208.5,1276208.5,25334,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988457,407093.00
04/22/2019 23:00,2,0.000,ALERT,212.61,297.26,59.996,1555988404,"201051344000648","174011545737251",0.00,5.50,0,295.46,299.97,0.0,0.0,0.000,1267225.5,1267225.5,48796,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988458,407094.00
04/22/2019 23:00,2,0.000,ALERT,212.83,297.87,60.065,1555988404,"201051344000645","174011545737251",0.00,6.70,0,296.06,299.67,0.0,0.0,0.000,1272067.0,1272067.0,48760,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555988460,407095.00
04/22/2019 23:00,2,0.000,ALERT,212.38,298.47,60.049,1555988404,"201051344000569","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1288177.7,1288177.7,16968,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555988462,407096.00
04/22/2019 23:00,2,0.000,ALERT,212.83,297.26,60.038,1555988404,"179051228000119","174011545737251",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,75405.1,75405.1,17072,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555988464,407097.00
04/22/2019 23:15,2,0.000,ALERT,213.06,299.07,60.043,1555989304,"201051344000579","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1288019.3,1288019.3,17424,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989306,407098.00
04/22/2019 23:15,2,0.000,ALERT,213.06,297.26,60.028,1555989304,"201051344001025","174011545737251",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,1270277.0,1270277.0,25351,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989308,407099.00
04/22/2019 23:15,2,0.000,ALERT,213.51,297.87,60.059,1555989304,"201051344001093","174011545737251",0.00,7.00,0,294.86,298.77,0.0,0.0,0.000,1254165.0,1254165.0,25392,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989310,407100.00
04/22/2019 23:15,2,0.000,ALERT,212.83,298.47,60.033,1555989304,"201051344000458","174011545737251",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,1271158.6,1271158.6,17172,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989312,407101.00
04/22/2019 23:15,2,0.000,ALERT,213.29,298.17,60.033,1555989304,"201051344000890","174011545737251",0.00,6.70,0,295.76,299.67,0.0,0.0,0.000,1268839.6,1268839.6,25304,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989314,407102.00
04/22/2019 23:15,2,0.000,ALERT,213.06,298.47,60.038,1555989304,"201051344000988","174011545737251",0.00,6.30,0,293.66,299.97,0.0,0.0,0.000,980638.9,980638.9,17496,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989316,407103.00
04/22/2019 23:15,2,0.000,ALERT,213.74,298.77,60.033,1555989304,"201051344000582","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1247756.4,1247756.4,25280,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989318,407104.00
04/22/2019 23:15,2,0.000,ALERT,213.06,299.07,60.033,1555989304,"201051344000868","174011545737251",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,1256313.6,1256313.6,49221,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989320,407105.00
04/22/2019 23:15,2,0.000,ALERT,213.51,299.07,60.033,1555989304,"201051344000576","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1274423.5,1274423.5,21259,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989321,407106.00
04/22/2019 23:15,2,0.000,ALERT,213.06,298.47,60.022,1555989304,"201051344001158","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1251164.1,1251164.1,17484,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989323,407107.00
04/22/2019 23:15,2,0.000,ALERT,213.51,297.26,60.017,1555989304,"201051344000917","174011545737251",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,1264257.7,1264257.7,25197,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989325,407108.00
04/22/2019 23:15,2,0.000,ALERT,213.51,296.96,60.022,1555989304,"201051344000417","174011545737251",0.00,6.30,0,294.56,298.47,0.0,0.0,0.000,1015209.9,1015209.9,25346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989327,407109.00
04/22/2019 23:15,2,0.000,ALERT,213.74,297.87,60.028,1555989304,"201051344000685","174011545737251",0.00,6.30,0,294.86,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25366,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989329,407110.00
04/22/2019 23:15,2,0.000,ALERT,213.51,296.96,60.022,1555989304,"201051344000651","174011545737251",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,1263380.5,1263380.5,25332,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989330,407111.00
04/22/2019 23:15,2,0.000,ALERT,212.83,299.37,60.022,1555989304,"201051344000594","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1275905.5,1275905.5,49215,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989332,407112.00
04/22/2019 23:15,2,0.000,ALERT,213.29,298.47,60.017,1555989304,"201051344000469","174011545737251",0.00,5.00,0,295.16,299.97,0.0,0.0,0.000,1255891.4,1255891.4,17455,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989334,407113.00
04/22/2019 23:15,2,0.000,ALERT,213.51,297.57,60.017,1555989304,"201051344000585","174011545737251",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,1276584.0,1276584.0,25391,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989336,407114.00
04/22/2019 23:15,2,0.000,ALERT,213.74,298.47,60.017,1555989304,"201051344000853","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1279325.1,1279325.1,17056,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989338,407115.00
04/22/2019 23:15,2,0.000,ALERT,213.74,297.87,60.017,1555989304,"201051344001145","174011545737251",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,1278871.8,1278871.8,25310,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989340,407116.00
04/22/2019 23:15,2,0.000,ALERT,213.51,297.26,60.006,1555989304,"201051344000438","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1271761.7,1271761.7,25339,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989341,407117.00
04/22/2019 23:15,2,0.000,ALERT,213.06,297.26,60.012,1555989304,"201051344001135","174011545737251",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,1258616.8,1258616.8,25292,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989343,407118.00
04/22/2019 23:15,2,0.000,ALERT,213.29,298.77,60.012,1555989304,"201051344000983","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1277379.4,1277379.4,17056,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989345,407119.00
04/22/2019 23:15,2,0.000,ALERT,213.51,297.26,60.038,1555989304,"201051344001203","174011545737251",0.00,6.00,0,294.86,300.57,0.0,0.0,0.000,1266328.4,1266328.4,25349,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989347,407120.00
04/22/2019 23:15,2,0.000,ALERT,213.29,297.87,60.001,1555989304,"201051344001230","174011545737251",0.00,6.30,0,295.16,299.07,0.0,0.0,0.000,1262658.5,1262658.5,25173,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989349,407121.00
04/22/2019 23:15,2,0.000,ALERT,213.06,297.26,59.980,1555989304,"201051344000646","174011545737251",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,1256184.1,1256184.1,25318,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989351,407122.00
04/22/2019 23:15,2,0.000,ALERT,213.29,297.87,60.012,1555989304,"201051344000867","174011545737251",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,1254567.8,1254567.8,49245,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989353,407123.00
04/22/2019 23:15,2,0.000,ALERT,213.51,297.87,60.012,1555989304,"201051344000633","174011545737251",0.00,6.00,0,294.26,299.67,0.0,0.0,0.000,1251990.0,1251990.0,49342,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989354,407124.00
04/22/2019 23:15,2,0.000,ALERT,213.06,297.57,60.001,1555989304,"201051344000955","174011545737251",0.00,6.30,0,294.86,298.77,0.0,0.0,0.000,1276208.5,1276208.5,25336,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989356,407125.00
04/22/2019 23:15,2,0.000,ALERT,213.06,297.87,59.964,1555989304,"201051344000648","174011545737251",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,1267225.5,1267225.5,48798,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989358,407126.00
04/22/2019 23:15,2,0.000,ALERT,213.51,298.47,60.001,1555989304,"201051344000645","174011545737251",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,1272067.0,1272067.0,48762,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555989360,407127.00
04/22/2019 23:15,2,0.000,ALERT,213.29,299.37,60.038,1555989304,"201051344000569","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1288177.7,1288177.7,16970,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555989362,407128.00
04/22/2019 23:15,2,0.000,ALERT,213.74,298.17,59.969,1555989304,"179051228000119","174011545737251",0.00,7.30,0,294.56,299.67,0.0,0.0,0.000,75405.1,75405.1,17074,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555989363,407129.00
04/22/2019 23:30,2,0.000,ALERT,213.29,299.97,60.028,1555990205,"201051344000579","174011545737251",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,1288019.3,1288019.3,17426,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990207,407130.00
04/22/2019 23:30,2,0.000,ALERT,212.83,297.26,60.033,1555990205,"201051344001025","174011545737251",0.00,5.50,0,295.16,299.97,0.0,0.0,0.000,1270277.0,1270277.0,25353,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990209,407131.00
04/22/2019 23:30,2,0.000,ALERT,213.06,297.87,60.043,1555990205,"201051344001093","174011545737251",0.00,6.70,0,295.46,299.07,0.0,0.0,0.000,1254165.0,1254165.0,25394,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990211,407132.00
04/22/2019 23:30,2,0.000,ALERT,213.06,299.07,60.012,1555990205,"201051344000458","174011545737251",0.00,6.70,0,296.36,301.77,0.0,0.0,0.000,1271158.6,1271158.6,17174,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990213,407133.00
04/22/2019 23:30,2,0.000,ALERT,212.83,298.17,60.038,1555990205,"201051344000890","174011545737251",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,1268839.6,1268839.6,25306,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990215,407134.00
04/22/2019 23:30,2,0.000,ALERT,213.06,299.07,60.038,1555990205,"201051344000988","174011545737251",0.00,6.00,0,293.66,300.57,0.0,0.0,0.000,980638.9,980638.9,17498,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990217,407135.00
04/22/2019 23:30,2,0.000,ALERT,213.29,298.77,60.070,1555990205,"201051344000582","174011545737251",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,1247756.4,1247756.4,25282,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990218,407136.00
04/22/2019 23:30,2,0.000,ALERT,213.29,299.97,60.017,1555990205,"201051344000868","174011545737251",0.00,6.00,0,297.26,301.47,0.0,0.0,0.000,1256313.6,1256313.6,49223,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990220,407137.00
04/22/2019 23:30,2,0.000,ALERT,213.74,299.97,60.012,1555990205,"201051344000576","174011545737251",0.00,5.50,0,296.66,301.17,0.0,0.0,0.000,1274423.5,1274423.5,21261,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990222,407138.00
04/22/2019 23:30,2,0.000,ALERT,213.29,299.07,60.028,1555990205,"201051344001158","174011545737251",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,1251164.1,1251164.1,17486,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990224,407139.00
04/22/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1555990205,"201051344000917","174011545737251",0.00,7.00,0,294.56,298.77,0.0,0.0,0.000,1264257.7,1264257.7,25199,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990226,407140.00
04/22/2019 23:30,2,0.000,ALERT,213.29,297.57,60.017,1555990205,"201051344000417","174011545737251",0.00,6.00,0,295.16,298.77,0.0,0.0,0.000,1015209.9,1015209.9,25348,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990228,407141.00
04/22/2019 23:30,2,0.000,ALERT,213.51,298.17,60.028,1555990205,"201051344000685","174011545737251",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,1270584.6,1270584.6,25368,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990229,407142.00
04/22/2019 23:30,2,0.000,ALERT,213.29,297.57,60.012,1555990205,"201051344000651","174011545737251",0.00,4.50,0,295.16,298.77,0.0,0.0,0.000,1263380.5,1263380.5,25334,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990231,407143.00
04/22/2019 23:30,2,0.000,ALERT,213.29,300.27,60.028,1555990205,"201051344000594","174011545737251",0.00,6.00,0,296.06,301.17,0.0,0.0,0.000,1275905.5,1275905.5,49217,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990233,407144.00
04/22/2019 23:30,2,0.000,ALERT,213.51,299.37,60.022,1555990205,"201051344000469","174011545737251",0.00,5.00,0,295.46,300.57,0.0,0.0,0.000,1255891.4,1255891.4,17457,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990235,407145.00
04/22/2019 23:30,2,0.000,ALERT,213.29,298.47,60.028,1555990205,"201051344000585","174011545737251",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,1276584.0,1276584.0,25393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990237,407146.00
04/22/2019 23:30,2,0.000,ALERT,213.96,299.37,60.017,1555990205,"201051344000853","174011545737251",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,1279325.1,1279325.1,17058,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990239,407147.00
04/22/2019 23:30,2,0.000,ALERT,213.51,298.77,60.028,1555990205,"201051344001145","174011545737251",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,1278871.8,1278871.8,25312,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990240,407148.00
04/22/2019 23:30,2,0.000,ALERT,213.51,298.47,60.059,1555990205,"201051344000438","174011545737251",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,1271761.7,1271761.7,25341,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990242,407149.00
04/22/2019 23:30,2,0.000,ALERT,213.06,298.17,60.012,1555990205,"201051344001135","174011545737251",0.00,6.00,0,295.76,299.97,0.0,0.0,0.000,1258616.8,1258616.8,25294,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990244,407150.00
04/22/2019 23:30,2,0.000,ALERT,213.51,299.67,60.017,1555990205,"201051344000983","174011545737251",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,1277379.4,1277379.4,17058,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990246,407151.00
