ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/22/2019 23:30,2,0.000,ALERT,213.51,298.17,60.006,1555990205,"201051344001203","174011545737251",0.00,5.50,0,295.46,300.87,0.0,0.0,0.000,1266328.4,1266328.4,25351,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990248,407152.00
04/22/2019 23:30,2,0.000,ALERT,213.29,298.47,60.006,1555990205,"201051344001230","174011545737251",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,1262658.5,1262658.5,25175,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990249,407153.00
04/22/2019 23:30,2,0.000,ALERT,213.06,298.17,59.990,1555990205,"201051344000646","174011545737251",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,1256184.1,1256184.1,25320,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990251,407154.00
04/22/2019 23:30,2,0.000,ALERT,213.74,299.37,59.969,1555990205,"201051344000867","174011545737251",0.00,6.30,0,295.76,301.17,0.0,0.0,0.000,1254567.8,1254567.8,49247,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990253,407155.00
04/22/2019 23:30,2,0.000,ALERT,214.19,299.07,59.996,1555990205,"201051344000633","174011545737251",0.00,5.50,0,294.56,300.27,0.0,0.0,0.000,1251990.0,1251990.0,49344,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990255,407156.00
04/22/2019 23:30,2,0.000,ALERT,213.06,298.17,60.006,1555990205,"201051344000955","174011545737251",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,1276208.5,1276208.5,25338,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990257,407157.00
04/22/2019 23:30,2,0.000,ALERT,213.74,298.77,59.996,1555990205,"201051344000648","174011545737251",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,1267225.5,1267225.5,48800,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990258,407158.00
04/22/2019 23:30,2,0.000,ALERT,213.96,299.37,59.990,1555990205,"201051344000645","174011545737251",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,1272067.0,1272067.0,48764,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555990260,407159.00
04/22/2019 23:30,2,0.000,ALERT,213.51,299.97,59.996,1555990205,"201051344000569","174011545737251",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,1288177.7,1288177.7,16972,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555990262,407160.00
04/22/2019 23:30,2,0.000,ALERT,213.74,298.77,59.980,1555990205,"179051228000119","174011545737251",0.00,7.30,0,294.56,300.27,0.0,0.0,0.000,75405.1,75405.1,17076,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555990264,407161.00
04/22/2019 23:45,2,0.000,ALERT,213.74,299.97,59.990,1555991104,"201051344000579","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1288019.3,1288019.3,17428,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991106,407162.00
04/22/2019 23:45,2,0.000,ALERT,213.29,296.96,60.065,1555991104,"201051344001025","174011545737251",0.00,5.00,0,295.46,299.97,0.0,0.0,0.000,1270277.0,1270277.0,25355,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991108,407163.00
04/22/2019 23:45,2,0.000,ALERT,213.29,297.57,59.990,1555991104,"201051344001093","174011545737251",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,1254165.0,1254165.0,25396,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991110,407164.00
04/22/2019 23:45,2,0.000,ALERT,213.51,299.37,60.038,1555991104,"201051344000458","174011545737251",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,1271158.6,1271158.6,17176,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991112,407165.00
04/22/2019 23:45,2,0.000,ALERT,213.06,298.17,60.033,1555991104,"201051344000890","174011545737251",0.00,6.00,0,296.36,300.57,0.0,0.0,0.000,1268839.6,1268839.6,25308,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991114,407166.00
04/22/2019 23:45,2,0.000,ALERT,213.29,299.07,60.038,1555991104,"201051344000988","174011545737251",0.00,6.00,0,294.56,300.57,0.0,0.0,0.000,980638.9,980638.9,17500,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991116,407167.00
04/22/2019 23:45,2,0.000,ALERT,213.74,298.47,60.043,1555991104,"201051344000582","174011545737251",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,1247756.4,1247756.4,25284,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991118,407168.00
04/22/2019 23:45,2,0.000,ALERT,213.51,299.67,60.038,1555991104,"201051344000868","174011545737251",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,1256313.6,1256313.6,49225,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991119,407169.00
04/22/2019 23:45,2,0.000,ALERT,213.96,299.67,60.038,1555991104,"201051344000576","174011545737251",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,1274423.5,1274423.5,21263,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991121,407170.00
04/22/2019 23:45,2,0.000,ALERT,213.51,299.07,60.070,1555991104,"201051344001158","174011545737251",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,1251164.1,1251164.1,17488,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991123,407171.00
04/22/2019 23:45,2,0.000,ALERT,213.51,297.26,60.038,1555991104,"201051344000917","174011545737251",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,1264257.7,1264257.7,25201,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991125,407172.00
04/22/2019 23:45,2,0.000,ALERT,213.51,297.26,60.043,1555991104,"201051344000417","174011545737251",0.00,5.50,0,295.76,299.07,0.0,0.0,0.000,1015209.9,1015209.9,25350,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991127,407173.00
04/22/2019 23:45,2,0.000,ALERT,213.74,297.87,60.043,1555991104,"201051344000685","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1270584.6,1270584.6,25370,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991128,407174.00
04/22/2019 23:45,2,0.000,ALERT,213.51,296.96,60.006,1555991104,"201051344000651","174011545737251",0.00,4.50,0,295.76,299.07,0.0,0.0,0.000,1263380.5,1263380.5,25336,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991130,407175.00
04/22/2019 23:45,2,0.000,ALERT,213.06,299.67,60.028,1555991104,"201051344000594","174011545737251",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,1275905.5,1275905.5,49219,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991132,407176.00
04/22/2019 23:45,2,0.000,ALERT,213.51,299.07,60.070,1555991104,"201051344000469","174011545737251",0.00,4.50,0,296.36,300.87,0.0,0.0,0.000,1255891.4,1255891.4,17459,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991134,407177.00
04/22/2019 23:45,2,0.000,ALERT,213.51,297.87,60.022,1555991104,"201051344000585","174011545737251",0.00,6.00,0,295.76,299.67,0.0,0.0,0.000,1276584.0,1276584.0,25395,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991136,407178.00
04/22/2019 23:45,2,0.000,ALERT,213.96,299.07,60.043,1555991104,"201051344000853","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1279325.1,1279325.1,17060,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991138,407179.00
04/22/2019 23:45,2,0.000,ALERT,213.51,298.17,60.033,1555991104,"201051344001145","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1278871.8,1278871.8,25314,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991140,407180.00
04/22/2019 23:45,2,0.000,ALERT,213.51,297.87,60.033,1555991104,"201051344000438","174011545737251",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,1271761.7,1271761.7,25343,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991141,407181.00
04/22/2019 23:45,2,0.000,ALERT,213.06,297.87,60.033,1555991104,"201051344001135","174011545737251",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,1258616.8,1258616.8,25296,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991143,407182.00
04/22/2019 23:45,2,0.000,ALERT,213.51,299.37,60.038,1555991104,"201051344000983","174011545737251",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,1277379.4,1277379.4,17060,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991145,407183.00
04/22/2019 23:45,2,0.000,ALERT,213.51,297.57,60.043,1555991104,"201051344001203","174011545737251",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,1266328.4,1266328.4,25353,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991147,407184.00
04/22/2019 23:45,2,0.000,ALERT,213.29,298.17,60.028,1555991104,"201051344001230","174011545737251",0.00,5.50,0,296.66,299.97,0.0,0.0,0.000,1262658.5,1262658.5,25177,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991149,407185.00
04/22/2019 23:45,2,0.000,ALERT,213.06,297.87,60.043,1555991104,"201051344000646","174011545737251",0.00,5.50,0,295.76,299.37,0.0,0.0,0.000,1256184.1,1256184.1,25322,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991150,407186.00
04/22/2019 23:45,2,0.000,ALERT,213.74,298.77,60.038,1555991104,"201051344000867","174011545737251",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,1254567.8,1254567.8,49249,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991152,407187.00
04/22/2019 23:45,2,0.000,ALERT,213.96,298.77,59.996,1555991104,"201051344000633","174011545737251",0.00,5.50,0,295.46,300.57,0.0,0.0,0.000,1251990.0,1251990.0,49346,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991154,407188.00
04/22/2019 23:45,2,0.000,ALERT,212.83,297.87,60.038,1555991104,"201051344000955","174011545737251",0.00,6.00,0,296.06,299.67,0.0,0.0,0.000,1276208.5,1276208.5,25340,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991156,407189.00
04/22/2019 23:45,2,0.000,ALERT,213.29,298.17,60.043,1555991104,"201051344000648","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1267225.5,1267225.5,48802,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991158,407190.00
04/22/2019 23:45,2,0.000,ALERT,213.74,298.77,60.038,1555991104,"201051344000645","174011545737251",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,1272067.0,1272067.0,48766,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1555991159,407191.00
04/22/2019 23:45,2,0.000,ALERT,213.29,299.67,59.990,1555991104,"201051344000569","174011545737251",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,1288177.7,1288177.7,16974,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1555991161,407192.00
04/22/2019 23:45,2,0.000,ALERT,213.74,298.77,60.043,1555991104,"179051228000119","174011545737251",0.00,7.00,0,295.76,300.57,0.0,0.0,0.000,75405.1,75405.1,17078,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1555991163,407193.00
